Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,14.06,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,32.97,18.05
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,63.75,48.37
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,103.13,83.93
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,132.07,110.34
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,162.08,137.36
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,189.53,161.4
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,217.81,185.61
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,183.26,154.89
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,146.15,121.63
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,349.49,297.88
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,543.81,456.76
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,499.68,417.33
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,466.63,387.85
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,531.38,440.7
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,615.03,505.97
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,445.84,369.43
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,254.23,209.8
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,277.53,230.15
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,301.05,249.76
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,279.43,231.68
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,258.07,213.93
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,370.56,309.48
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,479.76,398.83
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,352.78,294.42
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,231.47,192.51
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,174.74,145.27
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,134.57,111.02
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,123.04,101.38
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,111.74,91.79
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,99.08,81.13
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,86.53,70.42
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,72.38,57.99
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,58.26,45.44
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,44.13,32.8
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,29.86,19.89
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,18.07,7.94
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.28,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.64,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,78.9,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,202.52,134.82
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,280.6,226.48
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,366.48,305.99
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,436.26,369.77
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,510.09,434.76
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,572.25,486.51
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,635.54,536.7
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,685.1,572.6
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,739.67,611.2
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,784.96,642.19
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,828.42,671.07
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,865.53,694.24
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,899.96,715.12
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,925.29,731.99
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,947.31,746.67
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,963.57,757.44
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,976.2,765.85
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,981.2,770.52
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,982.39,772.79
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,976.81,769.12
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,967.45,762.99
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,951.21,752.88
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,931.42,740.38
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,903.41,722.58
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,872.29,702.4
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,834.6,675.76
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,794.48,647.14
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,747.68,613.56
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,699.45,578.28
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,641.69,534.15
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,588.96,491.23
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,521.52,434.87
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,456.2,378.25
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,377.97,310.58
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,305.66,244.5
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,213.23,149.43
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,114.66,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,49.17,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,58.9,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,159.83,105.98
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,224.57,181.93
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,295.07,247.54
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,353.1,300.89
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,414.91,355.67
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,463.07,397.21
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,511.14,437.26
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,455.22,388.72
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,376.88,320.91
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,485.31,411.18
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,587.11,492.46
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,710.92,587.25
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,826.84,671.03
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,885.82,712.41
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,951.9,758.92
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,965.99,766.79
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,976.36,772.75
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,883.03,706.0
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,780.97,632.45
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,881.57,706.41
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,960.71,761.33
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,788.37,636.53
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,578.53,476.33
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,747.76,610.11
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,864.13,693.91
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,744.98,605.58
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,618.01,510.81
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,578.85,480.86
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,538.67,448.8
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,565.84,470.71
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,577.04,478.05
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,509.26,421.61
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,443.8,365.74
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,365.41,298.47
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,293.04,233.17
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,159.43,112.89
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,29.49,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,11.82,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,73.64,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,194.31,129.17
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,272.87,222.42
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,354.24,300.05
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,424.29,365.48
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,498.38,432.27
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,414.96,362.94
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,295.98,259.0
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,198.6,172.95
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,88.85,73.39
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,112.2,93.89
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,136.05,114.55
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,151.9,128.09
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,168.14,141.86
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,578.58,500.48
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,945.05,787.13
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,544.37,468.08
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,73.48,58.76
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,106.78,88.06
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,142.12,118.62
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,120.95,100.31
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,100.42,82.55
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,196.4,167.47
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,289.11,248.2
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,541.6,469.85
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,737.38,632.58
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,464.2,404.36
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,160.91,136.57
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,147.63,125.5
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,134.63,114.21
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,396.53,349.69
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,578.34,504.43
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,512.71,445.05
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,448.84,386.67
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,369.86,314.35
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,302.27,249.41
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,213.14,157.92
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,125.89,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,47.88,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,87.55,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,222.9,150.02
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,302.79,249.32
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,390.0,332.94
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,461.23,400.96
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,532.3,466.79
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,594.66,521.81
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,658.07,575.06
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,712.56,617.43
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,766.32,658.12
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,812.6,691.7
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,856.78,723.0
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,893.04,749.0
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,926.39,772.6
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,953.51,791.39
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,977.17,807.61
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,992.91,818.01
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,1004.84,825.78
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,1009.9,828.69
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,1011.01,828.95
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,1005.19,824.37
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,995.45,817.16
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,978.7,805.01
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,958.27,790.33
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,931.02,771.14
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,900.5,749.52
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,863.21,722.28
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,823.33,692.89
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,775.24,657.12
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,725.53,619.47
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,668.76,574.01
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,611.72,526.3
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,545.25,469.22
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,484.27,414.46
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,406.56,343.97
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,334.09,275.26
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,241.93,182.24
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,154.27,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,60.44,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,76.08,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,194.97,130.44
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,273.84,224.48
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,360.46,306.09
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,431.03,371.58
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,505.79,438.13
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,568.56,491.86
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,632.5,544.21
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,687.84,587.22
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,742.6,628.37
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,781.75,656.11
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,825.53,686.86
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,861.93,710.73
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,895.66,732.29
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,922.3,747.75
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,945.69,760.7
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,961.37,768.84
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,973.44,774.56
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,979.04,776.41
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,980.88,775.8
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,974.88,769.49
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,965.17,760.89
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,947.98,748.67
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,927.3,734.25
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,900.02,715.31
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,869.74,694.35
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,832.5,669.53
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,800.09,648.01
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,751.12,612.85
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,700.83,576.32
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,643.19,534.35
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,585.53,489.44
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,516.62,433.18
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,450.07,376.6
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,372.02,309.25
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,299.7,243.79
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,212.93,160.07
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,125.23,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,47.12,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,11.37,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,23.73,11.56
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,53.38,40.27
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,80.94,65.73
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,107.46,90.14
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,134.91,115.13
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,160.33,137.75
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,186.72,160.79
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,205.97,177.01
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,225.32,192.99
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,253.05,216.51
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,281.58,240.37
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,301.03,255.76
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,320.69,271.16
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,274.31,231.02
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,211.19,176.78
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,305.59,256.93
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,403.34,336.38
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,404.37,336.25
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,405.04,336.59
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,364.65,303.55
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,341.72,284.47
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,438.22,365.57
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,531.37,441.03
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,703.98,579.19
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,848.82,685.68
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,811.09,656.2
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,771.12,627.17
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,724.92,593.77
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,677.23,558.76
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,619.68,515.37
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,562.3,469.31
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,499.95,418.02
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,436.07,363.71
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,359.01,298.03
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,288.17,234.7
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,201.78,153.0
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,118.95,7.06
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,44.28,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,3.18,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,6.14,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,12.3,4.95
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,18.47,10.66
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,24.65,16.35
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,30.84,22.01
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,37.03,27.61
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,43.23,33.16
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,71.53,58.16
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,102.39,85.0
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,95.73,78.98
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,89.59,73.48
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,57.9,45.54
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,28.22,19.35
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,19.83,11.93
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,11.45,4.5
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,55.26,42.94
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,101.25,82.53
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,107.65,87.89
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,114.14,93.43
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,114.68,93.91
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,115.28,94.47
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,126.69,104.28
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,138.49,114.42
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,117.54,96.63
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,97.07,79.19
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,93.91,76.62
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,90.83,74.09
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,83.26,67.64
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,75.75,61.21
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,312.4,270.46
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,486.64,413.67
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,420.37,356.05
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,356.6,300.91
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,284.4,237.66
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,219.34,179.05
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,145.31,110.35
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,72.75,11.58
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,24.75,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.82,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.5,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,7.46,0.73
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,11.41,4.36
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,15.38,7.97
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,19.35,11.54
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,22.88,14.72
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,26.42,17.86
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,42.35,31.88
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,58.33,45.76
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,97.63,79.85
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,139.74,115.82
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,96.63,78.44
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,58.35,45.23
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,171.68,143.44
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,292.38,244.24
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,237.5,197.34
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,169.87,139.84
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,298.03,249.48
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,432.55,359.67
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,331.82,275.72
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,249.5,206.16
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,222.2,183.97
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,211.97,175.6
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,142.43,117.12
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,77.34,61.39
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,94.86,76.62
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,113.52,92.71
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,103.86,84.57
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,94.3,76.5
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,83.25,67.2
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,72.27,57.84
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,60.31,47.37
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,48.39,36.82
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,37.07,26.68
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,26.44,17.09
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,17.16,8.47
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,7.9,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.09,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,72.67,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,188.07,122.14
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,264.96,209.88
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,350.08,288.46
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,418.83,351.11
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,491.73,415.07
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,553.54,468.44
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,616.59,521.18
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,669.91,563.23
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,722.48,603.5
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,766.97,637.84
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,809.59,670.49
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,509.05,431.23
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,114.05,91.65
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,108.62,87.21
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,103.4,82.7
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,549.94,465.64
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,934.86,766.22
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,605.93,508.26
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,205.82,169.28
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,442.72,372.49
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,626.04,524.66
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,424.14,357.05
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,179.46,147.95
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,548.11,466.66
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,836.33,696.22
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,800.23,667.94
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,761.89,639.45
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,720.62,607.47
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,677.38,573.61
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,621.89,529.96
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,570.69,487.01
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,509.45,434.74
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,449.49,381.92
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,374.45,314.75
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,305.02,250.5
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,222.38,172.34
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,144.0,55.38
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,53.96,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,87.63,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,224.1,151.61
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,303.93,247.15
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,391.68,329.65
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,462.14,395.66
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,536.23,462.35
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,595.1,513.1
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,658.84,565.32
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,712.94,607.3
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,766.14,647.72
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,736.3,622.96
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,693.05,588.38
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,809.75,677.4
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,926.15,761.62
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,953.02,778.24
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,976.41,793.31
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,992.33,803.06
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,1004.45,810.27
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,903.55,737.03
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,792.55,655.43
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,900.8,738.09
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,998.26,809.03
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,982.6,797.13
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,963.23,783.88
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,936.31,765.21
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,906.07,744.13
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,869.22,717.63
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,829.74,689.01
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,783.1,654.62
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,734.68,618.39
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,678.26,574.42
