Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,621.46,528.69
2016,1,11,15,45,806.0,46.0,1.6,1.5,265.0,556.15,473.21
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,496.4,420.25
2016,1,11,16,15,705.5,38.5,1.3,0.5,176.0,420.67,353.87
2016,1,11,16,30,644.0,34.0,1.3,0.0,131.0,349.66,288.7
2016,1,11,16,45,532.5,27.0,1.3,-0.5,88.5,261.32,205.41
2016,1,11,17,0,421.0,20.0,1.3,-1.0,46.0,179.26,83.7
2016,1,11,17,15,210.5,10.0,1.3,-1.0,23.0,69.73,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,12.5,2.7,-1.5,27.0,68.41,0.0
2016,1,12,8,0,374.0,25.0,3.0,-1.0,54.0,182.97,124.53
2016,1,12,8,15,475.5,33.5,3.05,-0.5,95.5,258.17,210.75
2016,1,12,8,30,577.0,42.0,3.1,0.0,137.0,337.76,285.93
2016,1,12,8,45,636.5,48.0,3.2,0.0,181.0,407.13,351.08
2016,1,12,9,0,696.0,54.0,3.3,0.0,225.0,480.9,418.06
2016,1,12,9,15,734.5,58.0,3.55,0.5,267.0,543.38,473.19
2016,1,12,9,30,773.0,62.0,3.8,1.0,309.0,607.28,527.74
2016,1,12,9,45,802.5,64.0,4.1,2.0,347.5,663.45,572.82
2016,1,12,10,0,832.0,66.0,4.4,3.0,386.0,719.41,616.08
2016,1,12,10,15,850.0,68.0,4.55,3.5,418.0,765.84,651.33
2016,1,12,10,30,868.0,70.0,4.7,4.0,450.0,810.58,684.82
2016,1,12,10,45,882.0,71.0,4.9,4.5,476.0,840.78,706.97
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,876.0,733.0
2016,1,12,11,15,904.0,73.0,5.2,5.0,521.0,903.23,753.49
2016,1,12,11,30,912.0,74.0,5.3,5.0,540.0,927.33,771.69
2016,1,12,11,45,921.0,72.5,5.45,5.5,552.0,945.81,784.62
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,960.87,795.08
2016,1,12,12,15,931.5,71.5,5.65,6.0,567.5,967.98,800.47
2016,1,12,12,30,933.0,72.0,5.7,6.0,571.0,971.38,803.27
2016,1,12,12,45,934.5,70.5,5.8,6.5,567.0,968.43,800.31
2016,1,12,13,0,936.0,69.0,5.9,7.0,563.0,961.72,794.7
2016,1,12,13,15,738.5,116.0,5.85,7.0,500.5,844.85,705.07
2016,1,12,13,30,541.0,163.0,5.8,7.0,438.0,703.97,594.59
2016,1,12,13,45,724.0,115.0,5.8,7.0,468.0,805.46,676.67
2016,1,12,14,0,907.0,67.0,5.8,7.0,498.0,873.04,729.84
2016,1,12,14,15,472.5,120.5,5.65,7.0,344.5,557.75,477.48
2016,1,12,14,30,38.0,174.0,5.5,7.0,191.0,214.62,180.5
2016,1,12,14,45,35.0,161.0,5.4,7.0,176.0,197.04,166.15
2016,1,12,15,0,32.0,148.0,5.3,7.0,161.0,179.81,151.53
2016,1,12,15,15,29.0,133.5,5.2,6.5,144.5,161.05,135.73
2016,1,12,15,30,26.0,119.0,5.1,6.0,128.0,142.7,120.05
2016,1,12,15,45,19.0,102.5,5.05,6.0,108.5,111.66,92.81
2016,1,12,16,0,12.0,86.0,5.0,6.0,89.0,90.67,74.12
2016,1,12,16,15,6.0,69.0,5.0,5.5,70.5,70.3,55.93
2016,1,12,16,30,0.0,52.0,5.0,5.0,52.0,50.45,38.09
2016,1,12,16,45,0.0,35.0,5.05,5.0,35.0,33.36,22.37
2016,1,12,17,0,0.0,18.0,5.1,5.0,18.0,15.86,3.59
2016,1,12,17,15,0.0,9.0,5.0,4.5,9.0,8.19,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.5,84.48,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,61.0,217.22,149.72
2016,1,13,8,15,585.0,29.5,2.25,-2.5,105.0,294.91,241.34
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,380.86,322.6
2016,1,13,8,45,738.5,40.5,2.35,-1.5,195.0,451.4,388.29
2016,1,13,9,0,794.0,45.0,2.4,-1.0,241.0,521.83,451.47
2016,1,13,9,15,829.0,48.0,2.3,-0.5,284.5,584.41,505.01
2016,1,13,9,30,864.0,51.0,2.2,0.0,328.0,648.13,556.84
2016,1,13,9,45,888.5,53.0,2.15,0.0,367.0,703.75,599.43
2016,1,13,10,0,913.0,55.0,2.1,0.0,406.0,758.71,640.4
2016,1,13,10,15,928.5,56.5,2.1,0.0,439.5,804.93,674.16
2016,1,13,10,30,944.0,58.0,2.1,0.0,473.0,849.12,705.91
2016,1,13,10,45,954.0,59.0,2.1,0.5,499.5,885.7,730.31
2016,1,13,11,0,964.0,60.0,2.1,1.0,526.0,919.39,752.34
2016,1,13,11,15,970.5,61.0,2.15,1.0,545.0,946.86,771.62
2016,1,13,11,30,977.0,62.0,2.2,1.0,564.0,970.89,788.51
2016,1,13,11,45,980.0,62.5,2.25,1.5,575.0,987.47,798.74
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,1000.25,806.45
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,1005.71,810.54
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,1007.23,812.08
2016,1,13,12,45,980.5,63.0,2.5,2.5,586.5,1002.48,808.51
2016,1,13,13,0,978.0,63.0,2.6,3.0,581.0,993.83,802.34
2016,1,13,13,15,972.5,62.5,2.6,3.0,568.0,977.93,791.46
2016,1,13,13,30,967.0,62.0,2.6,3.0,555.0,958.35,778.11
2016,1,13,13,45,957.5,61.0,2.65,3.0,534.5,931.02,759.68
2016,1,13,14,0,948.0,60.0,2.7,3.0,514.0,900.46,738.85
2016,1,13,14,15,935.5,59.0,2.65,3.0,486.0,864.36,712.93
2016,1,13,14,30,923.0,58.0,2.6,3.0,458.0,825.61,684.89
2016,1,13,14,45,903.5,56.5,2.55,3.0,424.0,778.41,650.13
2016,1,13,15,0,884.0,55.0,2.5,3.0,390.0,729.6,613.66
2016,1,13,15,15,858.0,53.0,2.2,2.5,350.5,674.32,570.93
2016,1,13,15,30,832.0,51.0,1.9,2.0,311.0,618.67,526.58
2016,1,13,15,45,792.0,48.0,1.6,1.5,267.5,557.86,474.72
2016,1,13,16,0,752.0,45.0,1.3,1.0,224.0,493.32,418.24
2016,1,13,16,15,691.5,40.0,1.3,0.5,179.0,417.96,352.47
2016,1,13,16,30,631.0,35.0,1.3,0.0,134.0,347.28,287.92
2016,1,13,16,45,522.0,28.0,1.35,-0.5,91.5,260.15,206.86
2016,1,13,17,0,413.0,21.0,1.4,-1.0,49.0,180.46,103.62
2016,1,13,17,15,206.5,10.5,1.4,-1.0,24.5,69.7,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.5,12.5,2.75,-0.5,28.0,70.58,0.0
2016,1,14,8,0,391.0,25.0,3.0,0.0,56.0,183.75,126.39
2016,1,14,8,15,492.0,33.0,2.95,0.0,98.0,259.08,211.19
2016,1,14,8,30,593.0,41.0,2.9,0.0,140.0,343.34,290.44
2016,1,14,8,45,653.0,46.5,2.9,0.5,184.5,413.19,355.13
2016,1,14,9,0,713.0,52.0,2.9,1.0,229.0,487.51,421.3
2016,1,14,9,15,751.0,55.5,2.9,2.0,271.5,549.92,474.41
2016,1,14,9,30,789.0,59.0,2.9,3.0,314.0,613.7,526.42
2016,1,14,9,45,819.0,61.0,2.9,4.0,353.0,670.95,569.8
2016,1,14,10,0,849.0,63.0,2.9,5.0,392.0,728.04,611.12
2016,1,14,10,15,866.5,65.0,3.0,5.5,424.5,767.86,639.74
2016,1,14,10,30,884.0,67.0,3.1,6.0,457.0,812.44,671.68
2016,1,14,10,45,896.0,68.5,3.25,6.5,483.5,849.74,698.0
2016,1,14,11,0,908.0,70.0,3.4,7.0,510.0,884.46,722.25
2016,1,14,11,15,916.0,71.0,3.4,7.5,529.0,912.17,740.2
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,936.71,755.8
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,953.4,766.08
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,966.53,773.95
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,973.86,778.48
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,977.46,780.54
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,973.94,776.67
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,966.67,770.37
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,952.2,759.38
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,934.18,746.02
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.0,909.21,726.84
2016,1,14,14,0,913.0,67.0,2.9,11.0,506.0,881.03,705.52
2016,1,14,14,15,900.5,65.5,2.7,10.5,479.5,845.22,680.46
2016,1,14,14,30,888.0,64.0,2.5,10.0,453.0,806.87,653.41
2016,1,14,14,45,871.0,62.0,2.3,10.0,419.5,762.11,620.16
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,715.65,585.34
2016,1,14,15,15,827.5,57.5,1.95,9.0,347.5,666.36,550.22
2016,1,14,15,30,801.0,55.0,1.8,8.0,309.0,610.29,508.09
2016,1,14,15,45,762.0,51.5,1.7,7.5,266.0,545.37,455.55
2016,1,14,16,0,723.0,48.0,1.6,7.0,223.0,482.0,402.28
2016,1,14,16,15,662.5,43.0,1.6,6.0,178.5,407.86,339.14
2016,1,14,16,30,602.0,38.0,1.6,5.0,134.0,338.32,277.1
2016,1,14,16,45,494.5,30.0,1.65,4.5,92.0,251.93,198.26
2016,1,14,17,0,387.0,22.0,1.7,4.0,50.0,173.7,104.68
2016,1,14,17,15,193.5,11.0,1.65,3.5,25.0,66.66,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.0,0.6,1.0,9.0,8.19,0.0
2016,1,15,8,0,0.0,18.0,0.4,1.0,18.0,15.85,6.49
2016,1,15,8,15,0.0,32.0,0.4,1.0,32.0,28.59,19.25
2016,1,15,8,30,0.0,46.0,0.4,1.0,46.0,42.12,31.77
2016,1,15,8,45,0.0,61.0,0.45,1.5,61.0,56.68,44.97
2016,1,15,9,0,0.0,76.0,0.5,2.0,76.0,71.22,57.95
2016,1,15,9,15,0.0,90.0,0.6,2.0,90.0,84.67,69.88
2016,1,15,9,30,0.0,104.0,0.7,2.0,104.0,98.21,81.72
2016,1,15,9,45,0.0,109.5,0.8,2.5,109.5,102.57,85.25
2016,1,15,10,0,0.0,115.0,0.9,3.0,115.0,107.18,88.96
2016,1,15,10,15,0.0,113.5,1.2,3.0,113.5,104.65,86.64
2016,1,15,10,30,0.0,112.0,1.5,3.0,112.0,102.45,84.61
2016,1,15,10,45,0.0,105.0,1.8,3.5,105.0,94.98,77.85
2016,1,15,11,0,0.0,98.0,2.1,4.0,98.0,87.84,71.41
2016,1,15,11,15,0.0,114.5,2.25,4.0,114.5,103.9,85.23
2016,1,15,11,30,0.0,131.0,2.4,4.0,131.0,120.24,99.2
2016,1,15,11,45,0.0,90.5,2.55,4.5,90.5,80.32,64.52
2016,1,15,12,0,0.0,50.0,2.7,5.0,50.0,44.18,33.04
2016,1,15,12,15,0.0,51.5,2.75,5.0,51.5,45.51,34.21
2016,1,15,12,30,0.0,53.0,2.8,5.0,53.0,46.84,35.36
2016,1,15,12,45,0.0,50.5,2.85,5.5,50.5,44.63,33.36
2016,1,15,13,0,0.0,48.0,2.9,6.0,48.0,42.41,31.38
2016,1,15,13,15,0.0,41.5,2.95,6.0,41.5,36.65,26.39
2016,1,15,13,30,0.0,35.0,3.0,6.0,35.0,30.89,21.4
2016,1,15,13,45,0.0,36.0,3.1,6.5,36.0,31.77,22.15
2016,1,15,14,0,0.0,37.0,3.2,7.0,37.0,32.65,22.9
2016,1,15,14,15,0.0,28.0,3.2,7.0,28.0,24.68,15.98
2016,1,15,14,30,0.0,19.0,3.2,7.0,19.0,16.73,9.05
2016,1,15,14,45,0.0,31.0,3.25,7.0,31.0,27.32,18.37
2016,1,15,15,0,0.0,43.0,3.3,7.0,43.0,37.93,27.72
2016,1,15,15,15,0.0,38.5,3.35,7.0,38.5,33.94,24.26
2016,1,15,15,30,0.0,34.0,3.4,7.0,34.0,29.95,20.79
2016,1,15,15,45,0.0,29.0,3.45,7.0,29.0,25.53,16.89
2016,1,15,16,0,0.0,24.0,3.5,7.0,24.0,21.11,12.96
2016,1,15,16,15,0.0,19.0,3.3,7.0,19.0,16.7,9.0
2016,1,15,16,30,0.0,14.0,3.1,7.0,14.0,12.29,5.02
2016,1,15,16,45,0.0,9.5,2.95,7.0,9.5,8.34,1.4
2016,1,15,17,0,0.0,5.0,2.8,7.0,5.0,4.38,0.0
2016,1,15,17,15,0.0,2.5,2.8,6.5,2.5,2.27,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,28.0,64.92,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,56.0,175.63,121.72
2016,1,16,8,15,452.0,36.5,2.7,3.5,98.0,249.71,201.34
2016,1,16,8,30,554.0,46.0,2.7,4.0,140.0,333.81,278.46
2016,1,16,8,45,620.0,51.0,2.75,5.0,184.5,403.99,341.68
2016,1,16,9,0,686.0,56.0,2.8,6.0,229.0,475.8,404.07
2016,1,16,9,15,351.0,88.5,2.85,6.5,178.0,339.66,290.78
2016,1,16,9,30,16.0,121.0,2.9,7.0,127.0,127.87,106.02
2016,1,16,9,45,60.5,144.5,3.0,7.5,168.0,195.68,165.26
2016,1,16,10,0,105.0,168.0,3.1,8.0,209.0,270.95,229.11
2016,1,16,10,15,485.5,120.0,3.2,8.5,333.5,541.24,458.18
2016,1,16,10,30,866.0,72.0,3.3,9.0,458.0,812.09,667.03
2016,1,16,10,45,878.5,73.5,3.4,9.5,484.0,849.99,691.37
2016,1,16,11,0,891.0,75.0,3.5,10.0,510.0,877.01,709.34
2016,1,16,11,15,898.0,76.0,3.55,10.0,529.0,903.69,728.11
2016,1,16,11,30,905.0,77.0,3.6,10.0,548.0,927.22,744.61
2016,1,16,11,45,908.5,77.5,3.65,10.0,559.0,943.59,756.01
2016,1,16,12,0,912.0,78.0,3.7,10.0,570.0,956.45,765.07
2016,1,16,12,15,913.0,78.5,3.7,10.0,573.5,963.38,769.69
2016,1,16,12,30,914.0,79.0,3.7,10.0,577.0,966.64,771.9
2016,1,16,12,45,910.5,79.0,3.75,10.5,572.5,961.37,767.1
2016,1,16,13,0,907.0,79.0,3.8,11.0,568.0,952.46,759.93
2016,1,16,13,15,901.5,78.5,3.75,11.0,555.5,937.51,749.33
2016,1,16,13,30,896.0,78.0,3.7,11.0,543.0,919.14,736.42
2016,1,16,13,45,546.0,148.5,3.65,11.0,429.0,683.37,560.8
2016,1,16,14,0,196.0,219.0,3.6,11.0,315.0,420.54,347.96
2016,1,16,14,15,523.0,146.0,3.45,10.5,382.5,633.97,526.81
2016,1,16,14,30,850.0,73.0,3.3,10.0,450.0,798.08,653.41
2016,1,16,14,45,831.5,70.5,3.15,10.0,417.0,752.23,617.79
2016,1,16,15,0,813.0,68.0,3.0,10.0,384.0,704.81,582.27
2016,1,16,15,15,785.5,65.0,2.65,9.5,345.5,649.21,539.93
2016,1,16,15,30,758.0,62.0,2.3,9.0,307.0,593.39,495.63
2016,1,16,15,45,721.5,57.5,2.0,8.5,265.0,530.46,443.7
2016,1,16,16,0,685.0,53.0,1.7,8.0,223.0,468.92,391.25
2016,1,16,16,15,624.5,47.0,1.65,7.5,179.0,395.15,327.98
2016,1,16,16,30,564.0,41.0,1.6,7.0,135.0,326.07,266.37
2016,1,16,16,45,466.5,32.5,1.55,6.5,94.0,248.84,196.07
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,176.36,115.91
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,65.51,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.91,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,11.43,3.24
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,20.69,12.4
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,29.97,21.04
2016,1,17,8,45,0.0,44.5,2.7,0.0,44.5,39.27,29.63
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,48.72,38.27
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,59.03,47.58
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,69.39,56.83
2016,1,17,9,45,42.5,122.0,2.75,0.5,138.5,154.86,133.46
2016,1,17,10,0,85.0,167.0,2.8,1.0,200.0,241.52,209.11
2016,1,17,10,15,81.5,184.0,2.9,1.0,218.5,260.63,224.84
2016,1,17,10,30,78.0,201.0,3.0,1.0,237.0,279.53,240.42
2016,1,17,10,45,48.0,193.0,3.15,1.5,215.5,244.28,208.8
2016,1,17,11,0,18.0,185.0,3.3,2.0,194.0,194.05,164.34
2016,1,17,11,15,23.0,195.5,3.3,2.5,207.5,209.56,177.38
2016,1,17,11,30,28.0,206.0,3.3,3.0,221.0,225.37,190.45
2016,1,17,11,45,14.0,181.5,3.3,3.5,189.0,185.41,155.51
2016,1,17,12,0,0.0,157.0,3.3,4.0,157.0,146.34,121.31
2016,1,17,12,15,0.0,161.0,3.3,4.0,161.0,150.37,124.77
2016,1,17,12,30,0.0,165.0,3.3,4.0,165.0,154.5,128.27
2016,1,17,12,45,0.0,147.5,3.3,4.5,147.5,136.43,112.64
2016,1,17,13,0,0.0,130.0,3.3,5.0,130.0,118.79,97.43
2016,1,17,13,15,43.0,182.0,3.3,5.0,204.5,226.42,190.83
2016,1,17,13,30,86.0,234.0,3.3,5.0,279.0,328.79,277.38
2016,1,17,13,45,452.5,168.5,3.35,5.0,392.0,625.05,527.83
2016,1,17,14,0,819.0,103.0,3.4,5.0,505.0,856.28,707.88
2016,1,17,14,15,805.0,100.5,3.3,5.0,478.0,825.4,683.0
2016,1,17,14,30,791.0,98.0,3.2,5.0,451.0,786.65,654.25
2016,1,17,14,45,395.5,110.5,3.15,5.0,287.0,458.67,392.59
2016,1,17,15,0,0.0,123.0,3.1,5.0,123.0,115.56,95.27
2016,1,17,15,15,0.0,111.0,2.8,4.5,111.0,104.0,86.01
2016,1,17,15,30,0.0,99.0,2.5,4.0,99.0,92.54,76.26
2016,1,17,15,45,327.0,81.5,2.25,4.0,164.0,315.23,273.6
2016,1,17,16,0,654.0,64.0,2.0,4.0,229.0,469.07,399.37
2016,1,17,16,15,591.5,57.0,1.9,3.0,184.5,394.37,333.36
2016,1,17,16,30,529.0,50.0,1.8,2.0,140.0,324.71,270.8
2016,1,17,16,45,442.0,39.0,1.7,1.5,98.5,246.6,198.8
2016,1,17,17,0,355.0,28.0,1.6,1.0,57.0,176.96,122.6
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.5,65.54,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,86.88,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,224.85,162.12
2016,1,18,8,15,605.5,29.5,3.3,-2.5,111.5,300.81,247.72
2016,1,18,8,30,700.0,36.0,3.4,-2.0,157.0,386.25,328.96
2016,1,18,8,45,755.0,40.0,3.55,-2.0,204.0,453.58,393.48
2016,1,18,9,0,810.0,44.0,3.7,-2.0,251.0,527.51,461.4
2016,1,18,9,15,845.0,47.0,3.7,-1.5,295.5,591.34,517.38
2016,1,18,9,30,880.0,50.0,3.7,-1.0,340.0,656.31,571.84
2016,1,18,9,45,905.0,51.5,3.75,-1.0,380.0,712.85,616.78
2016,1,18,10,0,930.0,53.0,3.8,-1.0,420.0,768.75,660.31
2016,1,18,10,15,946.0,55.0,3.8,-1.0,454.5,817.24,696.98
2016,1,18,10,30,962.0,57.0,3.8,-1.0,489.0,863.68,731.55
2016,1,18,10,45,974.0,57.5,3.85,-1.0,517.0,902.41,760.09
2016,1,18,11,0,986.0,58.0,3.9,-1.0,545.0,938.28,786.33
2016,1,18,11,15,993.5,59.0,3.9,-0.5,565.5,967.71,805.88
2016,1,18,11,30,1001.0,60.0,3.9,0.0,586.0,993.64,822.78
2016,1,18,11,45,1005.0,60.0,3.95,0.0,598.0,1011.37,835.43
2016,1,18,12,0,1009.0,60.0,4.0,0.0,610.0,1025.21,845.61
2016,1,18,12,15,1010.5,60.5,4.05,0.0,614.5,1033.39,851.83
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,1037.51,855.3
2016,1,18,12,45,1008.5,62.0,4.15,0.0,615.0,1033.52,852.99
2016,1,18,13,0,1005.0,63.0,4.2,0.0,611.0,1025.48,847.94
2016,1,18,13,15,1001.0,62.5,4.15,0.0,598.5,1011.04,837.18
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,992.73,823.76
2016,1,18,13,45,990.5,61.0,4.1,0.0,566.0,967.77,806.03
2016,1,18,14,0,984.0,60.0,4.1,0.0,546.0,939.28,785.71
2016,1,18,14,15,973.0,58.5,4.0,0.0,518.0,902.99,758.45
2016,1,18,14,30,962.0,57.0,3.9,0.0,490.0,863.79,728.92
2016,1,18,14,45,947.0,55.5,3.85,-0.5,456.0,818.79,696.47
2016,1,18,15,0,932.0,54.0,3.8,-1.0,422.0,771.68,661.82
2016,1,18,15,15,909.0,52.0,3.55,-1.0,382.0,716.44,617.99
2016,1,18,15,30,886.0,50.0,3.3,-1.0,342.0,660.38,572.79
2016,1,18,15,45,852.5,47.0,3.1,-1.5,297.5,596.06,518.56
2016,1,18,16,0,819.0,44.0,2.9,-2.0,253.0,532.71,462.86
2016,1,18,16,15,766.0,40.0,2.6,-2.5,206.0,459.34,396.29
2016,1,18,16,30,713.0,36.0,2.3,-3.0,159.0,392.37,332.76
2016,1,18,16,45,620.0,29.5,2.0,-3.5,113.0,306.83,251.65
2016,1,18,17,0,527.0,23.0,1.7,-4.0,67.0,231.09,166.74
2016,1,18,17,15,263.5,11.5,1.7,-4.0,33.5,89.28,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.0,12.0,2.7,-7.0,33.5,86.09,0.0
2016,1,19,8,0,504.0,24.0,2.9,-7.0,67.0,223.01,164.49
2016,1,19,8,15,597.0,31.0,2.95,-6.5,112.5,298.48,249.22
2016,1,19,8,30,690.0,38.0,3.0,-6.0,158.0,383.45,330.77
2016,1,19,8,45,742.0,42.5,3.15,-6.0,204.5,452.97,397.66
2016,1,19,9,0,794.0,47.0,3.3,-6.0,251.0,526.12,465.46
2016,1,19,9,15,828.0,50.5,3.3,-5.5,295.0,585.35,518.15
2016,1,19,9,30,862.0,54.0,3.3,-5.0,339.0,649.63,572.79
2016,1,19,9,45,884.0,56.0,3.35,-5.0,378.5,704.06,616.46
2016,1,19,10,0,906.0,58.0,3.4,-5.0,418.0,757.67,658.62
2016,1,19,10,15,921.5,60.0,3.4,-4.5,452.0,805.0,693.57
2016,1,19,10,30,937.0,62.0,3.4,-4.0,486.0,850.33,726.34
2016,1,19,10,45,947.0,63.5,3.4,-3.5,513.0,888.07,752.72
2016,1,19,11,0,957.0,65.0,3.4,-3.0,540.0,922.94,776.65
2016,1,19,11,15,964.0,66.0,3.4,-2.5,560.0,951.4,795.53
2016,1,19,11,30,971.0,67.0,3.4,-2.0,580.0,976.45,811.83
2016,1,19,11,45,974.0,67.5,3.4,-2.0,592.0,993.58,823.7
2016,1,19,12,0,977.0,68.0,3.4,-2.0,604.0,1006.94,832.95
2016,1,19,12,15,978.5,68.5,3.4,-1.5,608.0,1015.01,837.03
2016,1,19,12,30,980.0,69.0,3.4,-1.0,612.0,1019.14,838.44
2016,1,19,12,45,978.5,68.5,3.45,-1.0,607.5,1015.19,836.0
2016,1,19,13,0,977.0,68.0,3.5,-1.0,603.0,1007.3,830.92
2016,1,19,13,15,973.0,67.5,3.5,-1.0,591.0,993.2,821.03
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,975.34,808.53
2016,1,19,13,45,961.0,66.0,3.5,-1.0,559.0,949.6,790.25
2016,1,19,14,0,953.0,65.0,3.5,-1.0,539.0,920.49,769.5
2016,1,19,14,15,942.0,64.0,3.45,-1.0,512.0,885.68,744.03
2016,1,19,14,30,931.0,63.0,3.4,-1.0,485.0,848.06,716.31
2016,1,19,14,45,914.0,61.5,3.35,-1.0,451.0,802.52,682.19
2016,1,19,15,0,897.0,60.0,3.3,-1.0,417.0,755.1,646.2
2016,1,19,15,15,874.0,57.5,3.1,-1.0,377.5,700.56,603.2
2016,1,19,15,30,851.0,55.0,2.9,-1.0,338.0,645.29,558.9
2016,1,19,15,45,816.5,51.5,2.7,-1.5,294.5,585.93,508.55
2016,1,19,16,0,782.0,48.0,2.5,-2.0,251.0,522.21,452.88
2016,1,19,16,15,728.5,43.5,2.2,-2.5,204.5,448.8,386.72
2016,1,19,16,30,675.0,39.0,1.9,-3.0,158.0,379.17,321.55
2016,1,19,16,45,582.5,32.0,1.65,-3.5,113.0,294.99,242.43
2016,1,19,17,0,490.0,25.0,1.4,-4.0,68.0,220.15,162.02
2016,1,19,17,15,245.0,12.5,1.4,-4.0,34.0,96.11,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.0,16.5,0.55,-6.0,28.0,66.5,0.0
2016,1,20,8,0,268.0,33.0,0.7,-6.0,56.0,151.15,111.81
2016,1,20,8,15,367.0,45.0,0.85,-5.5,97.5,221.46,183.85
2016,1,20,8,30,466.0,57.0,1.0,-5.0,139.0,302.55,258.77
2016,1,20,8,45,520.0,66.5,1.15,-4.5,181.5,367.74,318.82
2016,1,20,9,0,574.0,76.0,1.3,-4.0,224.0,437.26,380.77
2016,1,20,9,15,384.0,106.0,1.4,-3.5,212.5,379.93,332.59
2016,1,20,9,30,194.0,136.0,1.5,-3.0,201.0,284.01,249.2
2016,1,20,9,45,183.5,153.5,1.65,-2.5,220.5,304.62,267.05
2016,1,20,10,0,173.0,171.0,1.8,-2.0,240.0,324.02,282.75
2016,1,20,10,15,256.5,176.0,1.9,-1.5,288.0,414.38,359.85
2016,1,20,10,30,340.0,181.0,2.0,-1.0,336.0,496.45,427.98
2016,1,20,10,45,318.0,196.5,2.15,-1.0,348.0,506.64,435.02
2016,1,20,11,0,296.0,212.0,2.3,-1.0,360.0,514.54,440.65
2016,1,20,11,15,285.0,223.0,2.4,-0.5,369.5,524.61,447.44
2016,1,20,11,30,274.0,234.0,2.5,0.0,379.0,533.21,453.0
2016,1,20,11,45,253.5,242.5,2.7,0.0,379.0,528.56,448.84
2016,1,20,12,0,233.0,251.0,2.9,0.0,379.0,504.52,429.38
2016,1,20,12,15,312.5,238.5,2.95,0.0,411.5,583.27,495.17
2016,1,20,12,30,392.0,226.0,3.0,0.0,444.0,643.55,545.03
2016,1,20,12,45,339.0,235.0,3.15,0.0,423.0,604.0,512.24
2016,1,20,13,0,286.0,244.0,3.3,0.0,402.0,563.52,479.01
2016,1,20,13,15,171.5,237.0,3.35,0.0,331.0,428.28,366.33
2016,1,20,13,30,57.0,230.0,3.4,0.0,260.0,296.34,253.07
2016,1,20,13,45,40.5,212.0,3.45,0.5,233.5,259.42,221.49
2016,1,20,14,0,24.0,194.0,3.5,1.0,207.0,208.56,177.52
2016,1,20,14,15,21.0,183.0,3.45,1.0,194.0,194.37,165.57
2016,1,20,14,30,18.0,172.0,3.4,1.0,181.0,180.45,153.72
2016,1,20,14,45,9.0,139.0,3.35,1.0,143.5,138.02,116.82
2016,1,20,15,0,0.0,106.0,3.3,1.0,106.0,97.2,80.92
2016,1,20,15,15,0.0,95.5,3.1,0.5,95.5,87.22,72.42
2016,1,20,15,30,0.0,85.0,2.9,0.0,85.0,77.31,63.85
2016,1,20,15,45,0.0,73.5,2.7,0.0,73.5,66.44,54.19
2016,1,20,16,0,0.0,62.0,2.5,0.0,62.0,55.63,44.47
2016,1,20,16,15,0.0,50.0,2.4,0.0,50.0,44.34,34.21
2016,1,20,16,30,0.0,38.0,2.3,0.0,38.0,33.52,24.26
2016,1,20,16,45,0.0,27.0,2.25,0.0,27.0,23.79,15.23
2016,1,20,17,0,0.0,16.0,2.2,0.0,16.0,14.07,5.85
2016,1,20,17,15,0.0,8.0,2.15,0.0,8.0,7.02,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,15.5,1.7,-3.5,31.5,80.25,0.0
2016,1,21,8,0,359.0,31.0,1.9,-3.0,63.0,181.75,134.56
2016,1,21,8,15,459.0,41.0,2.0,-2.0,106.5,255.37,210.39
2016,1,21,8,30,559.0,51.0,2.1,-1.0,150.0,339.72,288.01
2016,1,21,8,45,628.5,56.5,2.25,-0.5,196.5,413.12,355.22
2016,1,21,9,0,698.0,62.0,2.4,0.0,243.0,492.13,425.06
2016,1,21,9,15,737.0,66.5,2.45,0.0,287.0,552.32,477.71
2016,1,21,9,30,776.0,71.0,2.5,0.0,331.0,618.24,533.25
2016,1,21,9,45,809.5,72.5,2.6,0.0,372.0,677.94,581.57
2016,1,21,10,0,843.0,74.0,2.7,0.0,413.0,737.69,627.85
2016,1,21,10,15,743.0,93.5,2.65,0.5,410.0,718.7,609.87
2016,1,21,10,30,643.0,113.0,2.6,1.0,407.0,686.09,581.96
2016,1,21,10,45,780.0,96.0,2.6,1.5,473.0,796.27,665.64
2016,1,21,11,0,917.0,79.0,2.6,2.0,539.0,907.4,745.88
2016,1,21,11,15,925.0,80.0,2.5,2.0,559.0,936.07,763.87
2016,1,21,11,30,933.0,81.0,2.4,2.0,579.0,961.52,780.2
2016,1,21,11,45,940.0,81.0,2.3,2.5,592.0,981.38,791.05
2016,1,21,12,0,947.0,81.0,2.2,3.0,605.0,997.68,799.34
2016,1,21,12,15,948.5,81.0,2.1,3.0,609.0,1005.09,802.8
2016,1,21,12,30,950.0,81.0,2.0,3.0,613.0,1008.67,803.77
2016,1,21,12,45,950.5,80.0,1.95,3.0,609.5,1006.19,801.36
2016,1,21,13,0,951.0,79.0,1.9,3.0,606.0,999.84,796.49
2016,1,21,13,15,946.5,78.5,1.8,3.0,594.0,985.65,785.6
2016,1,21,13,30,942.0,78.0,1.7,3.0,582.0,967.8,772.36
2016,1,21,13,45,935.0,76.5,1.65,3.0,562.5,942.88,755.01
2016,1,21,14,0,928.0,75.0,1.6,3.0,543.0,914.64,735.43
2016,1,21,14,15,916.0,73.5,1.55,3.0,515.5,879.0,710.54
2016,1,21,14,30,904.0,72.0,1.5,3.0,488.0,840.68,683.64
2016,1,21,14,45,886.5,70.0,1.5,3.0,454.0,801.98,656.86
2016,1,21,15,0,869.0,68.0,1.5,3.0,420.0,753.89,622.65
2016,1,21,15,15,844.0,65.5,1.3,2.5,380.5,698.3,581.11
2016,1,21,15,30,819.0,63.0,1.1,2.0,341.0,642.08,537.9
2016,1,21,15,45,780.5,59.5,0.9,1.5,297.0,575.98,483.99
2016,1,21,16,0,742.0,56.0,0.7,1.0,253.0,511.23,429.45
2016,1,21,16,15,685.5,50.5,0.75,0.5,206.5,436.59,366.93
2016,1,21,16,30,629.0,45.0,0.8,0.0,160.0,366.03,304.86
2016,1,21,16,45,530.5,37.5,0.9,0.0,115.0,280.51,227.86
2016,1,21,17,0,432.0,30.0,1.0,0.0,70.0,210.0,157.14
2016,1,21,17,15,216.0,15.0,1.0,0.0,35.0,93.26,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
