Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,45,813.0,91.5,4.05,15.0,510.0,825.98,661.1
2016,2,1,11,0,825.0,94.0,4.2,16.0,537.0,862.04,684.33
2016,2,1,11,15,833.5,95.5,4.3,16.0,557.5,891.13,704.74
2016,2,1,11,30,842.0,97.0,4.4,16.0,578.0,917.23,723.33
2016,2,1,11,45,848.5,97.0,4.5,16.5,591.0,936.49,735.7
2016,2,1,12,0,855.0,97.0,4.6,17.0,604.0,952.39,745.81
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.5,960.65,751.67
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,965.3,755.2
2016,2,1,12,45,857.0,97.5,4.8,17.5,610.0,962.69,752.71
2016,2,1,13,0,856.0,97.0,4.9,18.0,607.0,956.46,747.84
2016,2,1,13,15,851.5,96.5,4.9,18.0,595.5,943.34,738.92
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,926.77,727.71
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,901.21,710.48
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,872.66,691.11
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,553.64,449.8
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,197.84,157.8
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,496.82,407.93
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,711.53,576.53
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,657.98,535.92
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,607.6,497.83
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,545.75,448.08
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,485.39,398.41
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,416.47,341.3
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,351.46,285.56
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,275.11,219.23
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,207.06,158.61
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,111.91,74.89
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,19.1,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,9.55,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,19.41,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,88.81,46.62
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,161.85,124.87
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,226.49,184.33
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,300.75,250.88
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,367.92,310.33
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,438.62,370.97
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,500.14,422.16
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,563.69,473.31
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,369.21,312.25
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,106.23,85.43
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,119.78,97.04
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,133.44,108.33
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,133.89,108.26
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,134.46,108.36
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,136.65,110.02
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,138.91,111.75
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,168.83,136.39
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,199.46,161.27
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,190.62,153.81
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,181.89,146.56
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,183.94,148.01
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,186.06,149.53
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,190.25,153.08
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,194.5,156.73
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,162.5,130.5
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,131.28,104.76
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,160.19,129.45
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,189.87,154.66
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,147.68,119.64
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,106.93,85.53
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,96.99,77.37
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,87.12,69.17
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,281.65,237.41
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,437.54,363.62
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,369.81,306.09
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,306.78,252.21
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,239.9,193.63
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,179.8,139.84
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,95.31,65.7
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,19.31,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.1,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.44,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.88,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.31,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.75,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.63,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.51,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,3.95,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,4.39,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,9.68,2.63
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,14.97,7.11
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,23.8,14.59
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,32.65,22.05
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,61.48,46.19
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,91.15,70.74
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,60.17,44.82
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,30.03,19.57
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,26.94,16.92
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,23.84,14.29
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,38.46,26.46
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,53.09,38.62
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,40.67,28.23
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,28.27,17.89
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,64.63,48.05
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,102.43,79.21
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,89.13,68.33
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,76.17,57.73
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,143.28,113.58
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,214.88,172.25
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,121.23,95.66
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,37.06,25.51
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,33.95,23.0
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,30.85,20.45
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,27.31,17.5
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,23.77,14.53
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,19.79,11.19
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,15.82,7.8
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,11.85,4.35
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,7.9,0.9
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,4.82,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.75,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.91,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,18.65,7.23
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,33.21,22.35
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,51.96,39.21
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,70.51,55.75
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,90.43,73.2
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,111.04,90.99
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,172.38,144.11
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,230.57,193.76
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,315.26,265.19
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,408.37,341.56
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,445.97,371.07
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,483.91,400.76
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,464.04,382.84
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,456.45,374.62
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,426.37,348.95
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,376.54,307.76
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,330.01,269.56
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,282.89,230.44
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,338.05,275.73
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,393.85,320.26
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,359.18,291.62
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,324.65,263.47
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,328.02,266.77
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,331.25,269.81
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,360.8,294.94
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,405.44,331.55
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,278.72,229.44
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,162.05,132.26
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,158.38,129.8
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,154.8,127.14
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,118.3,96.39
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,82.94,66.31
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,72.65,57.62
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,62.41,48.85
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,51.74,39.68
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,41.48,30.72
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,31.29,21.63
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,21.13,12.5
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,13.19,5.1
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,5.26,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.73,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,53.43,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,144.22,92.02
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,240.61,191.07
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,311.21,259.82
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,394.01,337.57
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,467.74,405.33
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,545.76,474.46
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,611.73,531.83
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,678.54,588.08
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,733.41,629.96
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,793.08,674.5
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,841.89,709.23
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,888.58,741.7
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,929.63,769.79
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,967.81,795.42
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,997.84,816.32
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,1024.29,834.64
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,1043.86,846.43
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,1059.49,855.49
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,1067.22,859.46
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,1070.81,860.64
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,1068.63,858.49
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,1062.3,853.61
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,1048.5,843.34
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,1030.71,830.52
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,1005.81,811.26
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,977.3,789.6
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,941.91,764.07
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,903.43,736.28
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,857.62,702.93
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,809.59,667.7
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,755.34,627.58
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,699.92,585.95
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,640.9,538.78
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,576.76,485.11
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,505.43,425.57
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,436.67,365.77
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,357.38,295.28
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,284.55,227.99
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,197.24,146.2
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,119.09,17.75
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,44.03,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,15.46,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,95.92,63.29
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,180.78,143.83
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,240.85,200.46
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,307.95,261.87
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,365.6,313.23
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,426.45,365.12
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,461.09,392.91
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,487.17,412.59
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,570.9,477.18
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,654.39,537.61
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,660.4,537.8
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,652.77,528.32
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,645.77,519.93
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,616.67,495.56
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,617.07,495.33
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,614.7,492.66
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,846.9,665.17
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,1042.32,792.84
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,1050.35,795.57
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,1054.36,799.1
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,1050.7,797.85
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,1043.04,794.24
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,1029.59,785.88
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,1012.29,775.2
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,985.55,758.34
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,955.5,739.38
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,920.79,718.48
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,883.16,695.37
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,798.65,637.34
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,708.55,574.16
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,661.51,539.74
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,613.11,503.17
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,589.01,483.59
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,560.46,459.24
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,488.96,401.6
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,420.27,344.27
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,340.98,276.2
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,266.61,210.18
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,181.68,134.01
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,105.46,28.42
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,37.86,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,7.28,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,20.46,10.34
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,34.84,24.79
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,52.31,40.91
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,69.65,56.8
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,88.03,73.3
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,106.66,89.74
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,105.27,88.22
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,104.26,86.95
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,124.09,103.76
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,144.17,120.48
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,131.12,108.9
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,118.69,97.94
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,155.36,129.19
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,193.11,160.83
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,200.99,167.23
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,208.99,173.81
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,190.45,157.64
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,172.14,141.74
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,179.62,148.07
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,187.19,154.45
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,265.81,220.98
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,332.57,276.66
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,338.1,281.1
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,343.44,285.67
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,316.03,262.94
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,289.06,240.63
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,300.89,251.28
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,311.84,261.01
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,354.79,298.08
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,378.53,318.92
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,361.0,305.46
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,341.74,290.45
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,319.19,271.71
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,284.54,242.57
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,246.68,210.35
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,209.45,177.69
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,168.5,140.6
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,129.66,104.7
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,86.66,64.98
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,44.26,14.18
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,16.11,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,6.82,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,59.72,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,143.46,99.11
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,225.05,178.27
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,295.31,243.48
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,373.86,313.89
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,337.31,286.66
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,271.56,231.56
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,323.12,276.0
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,377.71,321.44
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,303.91,257.31
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,217.76,181.58
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,246.59,205.86
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,276.23,230.25
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,304.62,253.05
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,333.63,276.14
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,254.92,210.37
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,165.3,134.72
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,198.9,163.02
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,233.22,191.42
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,373.23,308.61
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,517.4,424.82
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,354.29,292.62
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,198.3,162.43
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,192.28,158.15
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,186.34,153.57
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,136.72,111.89
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,89.1,71.43
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,103.03,83.54
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,117.41,95.96
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,116.79,95.61
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,116.3,95.4
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,117.51,96.65
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,119.02,98.15
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,106.19,87.28
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,93.45,76.4
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,78.7,63.75
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,64.01,50.93
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,156.34,130.16
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,216.92,175.09
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,143.04,108.36
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,76.92,33.92
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,26.61,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.73,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,5.26,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,14.96,6.49
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,24.67,16.01
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,36.18,26.66
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,48.14,37.64
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,60.74,48.98
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,73.38,60.17
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,121.99,103.58
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,183.58,157.79
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,202.87,173.91
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,222.38,190.08
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,432.72,374.77
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,649.27,555.98
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,803.25,677.52
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,943.44,781.79
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,725.34,610.44
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,446.66,375.76
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,295.8,250.09
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,153.83,127.48
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,168.24,140.23
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,182.83,152.98
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,210.78,177.04
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,239.18,201.35
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,227.35,191.27
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,215.65,181.4
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,239.75,202.56
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,280.62,237.7
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,267.18,226.5
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,253.91,215.56
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,268.23,228.99
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,281.08,241.01
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,214.76,183.9
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,142.67,120.91
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,125.68,106.25
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,109.13,91.77
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,92.82,77.55
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,76.58,63.14
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,59.84,47.92
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,43.06,32.52
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,27.79,18.35
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,13.2,2.67
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,6.82,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,25.86,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,73.23,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,146.71,106.59
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,228.17,184.93
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,299.22,252.25
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,378.34,325.18
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,445.54,386.8
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,515.94,449.15
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,580.34,503.62
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,646.09,557.33
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,702.96,603.01
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,764.02,649.77
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,814.43,687.17
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,863.08,722.77
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,899.1,748.73
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,931.9,772.26
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,962.74,794.32
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,990.34,814.0
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,1009.88,827.82
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,1025.72,839.13
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,1035.07,846.27
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,1040.56,851.01
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,1040.72,852.33
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,1036.93,850.96
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,909.88,756.81
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,768.69,647.84
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,561.68,479.16
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,347.91,296.73
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,652.63,561.27
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,886.34,748.36
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,847.13,717.63
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,804.82,686.14
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,563.78,489.64
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,327.94,285.43
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,478.75,419.41
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,577.31,502.89
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,507.13,440.83
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,439.29,379.57
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,364.48,310.51
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,294.68,243.8
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,209.46,163.13
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,138.18,78.53
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,49.51,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,35.99,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,99.35,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,175.6,128.76
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,262.2,212.7
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,335.21,282.97
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,415.27,357.48
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,485.69,422.43
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,559.17,487.77
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,623.39,542.13
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,688.12,594.78
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,740.37,634.97
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,796.89,677.91
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,845.21,712.0
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,891.32,743.81
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,931.48,772.33
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,968.64,798.46
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,998.75,819.28
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,1025.29,837.54
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,1044.46,849.02
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,1059.7,857.8
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,1068.6,863.25
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,1073.36,865.96
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,1070.91,862.68
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,1064.31,856.7
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,1050.58,846.9
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,1032.88,834.47
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,1007.11,816.82
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,977.79,796.68
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,943.16,771.44
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,905.45,743.95
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,859.77,711.16
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,811.88,676.43
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,757.89,634.64
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,708.22,595.78
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,644.94,544.94
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,581.93,491.91
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,511.48,433.05
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,443.41,373.96
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,366.02,305.26
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,294.52,239.33
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,210.51,162.02
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,137.61,81.86
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,50.15,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
