Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,15,34.0,256.5,0.9,5.0,280.0,286.98,234.43
2016,3,3,14,30,10.0,211.0,0.9,5.0,218.0,204.42,167.38
2016,3,3,14,45,7.0,195.5,0.9,5.0,200.5,186.53,153.22
2016,3,3,15,0,4.0,180.0,0.9,5.0,183.0,168.93,138.9
2016,3,3,15,15,2.0,110.5,0.95,4.5,112.0,100.39,81.53
2016,3,3,15,30,0.0,41.0,1.0,4.0,41.0,36.2,26.26
2016,3,3,15,45,0.0,53.0,1.1,4.0,53.0,46.81,35.74
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,57.45,45.2
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,50.34,39.13
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,43.24,33.0
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,35.7,26.38
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,28.18,19.65
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,21.11,13.23
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,14.06,6.76
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,8.34,1.33
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.63,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.36,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,9.9,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,28.3,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,81.25,53.25
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,144.87,109.53
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,208.85,167.51
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,287.19,238.35
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,226.05,191.84
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,124.38,104.4
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,269.65,231.66
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,426.34,364.73
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,554.96,471.11
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,694.77,582.95
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,748.89,621.22
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,805.78,660.5
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,853.45,692.74
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,899.02,722.94
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,809.13,653.04
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,677.68,547.27
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,539.06,437.53
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,392.01,317.44
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,610.02,493.14
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,814.6,647.75
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,791.94,627.56
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,751.46,596.45
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,693.72,551.7
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,616.89,492.53
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,496.17,398.74
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,359.83,290.1
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,556.34,450.44
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,723.86,580.75
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,825.46,660.92
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,900.97,716.48
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,856.96,685.28
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,810.65,653.15
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,654.33,535.76
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,492.78,408.09
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,322.14,268.97
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,163.58,134.69
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,339.4,285.76
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,446.33,371.05
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,375.24,309.05
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,308.52,249.9
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,234.45,184.11
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,169.75,125.95
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,101.35,66.7
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,44.42,0.0
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,14.91,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,11.63,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,32.97,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,85.62,57.33
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,149.35,113.17
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,210.32,168.3
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,280.54,230.97
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,348.71,290.53
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,420.43,350.2
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,487.57,402.48
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,557.97,453.76
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,618.89,500.5
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,680.46,546.65
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,736.1,587.97
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,790.97,626.78
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,838.46,660.39
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,884.09,692.56
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,921.3,717.45
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,949.21,735.92
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,977.63,755.5
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,1002.82,772.93
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,909.47,707.91
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,795.79,622.86
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,763.2,599.95
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,744.9,586.06
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,895.75,701.38
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,1031.88,797.17
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,951.16,740.36
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,862.89,678.36
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,779.54,616.88
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,683.17,544.7
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,702.04,561.27
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,701.65,562.92
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,752.29,604.0
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,785.9,630.33
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,631.06,512.24
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,485.6,397.86
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,283.6,235.33
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,81.07,64.0
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,71.01,55.97
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,61.01,47.59
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,196.67,163.12
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,280.88,226.76
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,210.8,164.76
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,150.08,111.41
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,77.02,51.55
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,21.9,0.52
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,10.91,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,14.87,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,45.69,1.54
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,102.21,67.56
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,172.24,128.78
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,238.46,189.47
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,314.56,258.65
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,383.32,320.92
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,456.97,385.43
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,525.03,442.74
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,593.47,498.41
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,655.13,547.01
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,716.81,593.84
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,772.09,632.67
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,825.97,669.65
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,873.66,702.02
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,919.03,732.14
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,828.8,662.52
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,694.67,555.49
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,881.15,697.15
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,1035.14,800.42
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,1052.22,807.04
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,1065.43,812.57
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,948.67,730.48
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,799.79,619.5
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,771.15,598.23
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,756.93,585.63
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,816.24,629.27
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,854.68,657.21
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,936.27,713.05
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,983.87,742.86
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,948.2,718.63
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,917.72,699.03
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,872.15,669.87
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,824.29,638.93
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,771.0,604.13
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,716.35,567.74
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,654.06,522.78
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,591.84,476.12
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,526.54,425.36
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,461.19,372.76
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,389.08,313.23
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,321.3,255.01
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,246.75,190.65
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,181.03,132.51
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,111.04,72.63
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,54.15,11.42
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,17.3,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,14.07,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,40.62,7.79
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,93.72,63.85
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,158.9,120.6
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,220.96,176.96
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,295.02,243.48
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,362.01,303.38
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,434.28,366.1
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,463.26,390.9
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,481.4,405.67
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,586.78,490.49
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,695.98,575.3
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,751.23,615.2
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,805.57,652.98
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,848.57,682.27
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,893.82,712.97
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,930.97,736.43
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,965.15,757.59
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,993.55,775.07
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,1018.59,790.18
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,1035.38,799.57
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,1048.36,806.48
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,1055.77,810.87
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,1059.33,812.82
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,1054.91,809.48
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,1046.64,803.73
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,1031.57,792.77
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,1012.85,779.49
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,983.36,757.83
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,957.55,738.94
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,839.43,657.39
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,720.3,570.46
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,665.75,530.27
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,612.31,489.96
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,574.1,461.55
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,534.35,431.43
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,450.5,365.95
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,384.14,312.99
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,419.15,342.41
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,431.07,350.88
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,357.87,289.31
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,288.18,229.6
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,217.5,168.55
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,156.2,115.03
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,94.52,62.92
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,43.37,11.95
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,14.95,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,13.59,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,36.27,10.64
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,88.17,60.29
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,148.27,111.33
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,210.9,165.4
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,285.08,228.94
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,352.5,286.82
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,422.77,345.39
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,491.32,400.24
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,564.06,456.43
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,625.07,502.58
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,686.62,547.86
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,744.61,587.7
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,798.91,623.06
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,845.84,652.42
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,890.71,679.82
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,931.99,702.96
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,970.78,723.94
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,999.68,739.47
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,1025.15,752.52
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,1034.68,754.6
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,1051.24,761.32
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,1058.7,766.45
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,1062.24,769.39
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,1061.04,768.95
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,1055.85,766.13
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,1040.9,759.42
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,1022.18,750.27
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,996.18,736.24
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,976.36,726.12
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,940.62,704.97
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,901.94,681.76
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,855.5,652.14
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,807.13,620.79
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,753.14,584.63
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,698.02,546.98
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,637.91,502.4
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,575.97,455.43
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,509.04,404.73
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,444.21,353.77
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,372.64,295.13
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,305.89,238.58
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,233.96,177.57
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,170.8,123.02
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,104.67,67.87
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,50.98,16.73
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,16.43,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,17.14,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,51.33,19.68
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,105.68,70.16
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,172.44,126.62
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,238.17,184.59
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,314.07,250.94
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,381.1,309.38
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,452.73,369.78
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,519.64,424.02
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,587.43,477.13
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,647.7,523.45
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,707.93,568.22
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,763.64,607.25
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,818.32,644.98
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,813.64,639.06
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,793.61,622.56
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,889.9,689.84
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,974.44,746.43
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,892.86,688.0
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,774.33,597.59
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,818.54,630.14
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,861.4,660.36
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,821.36,629.26
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,762.94,585.75
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,930.08,711.84
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,1050.19,793.63
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,1035.81,783.02
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,1017.68,771.07
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,998.79,757.58
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,966.38,734.95
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,930.59,712.57
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,891.96,688.03
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,843.08,654.71
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,792.69,620.05
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,687.14,542.9
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,579.81,461.09
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,581.63,464.24
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,562.47,450.03
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,491.93,394.67
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,425.21,341.07
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,359.79,286.64
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,297.88,233.42
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,227.2,172.75
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,165.24,119.02
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,99.53,64.65
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,48.18,18.01
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,16.26,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,7.73,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,14.97,4.25
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,32.23,21.07
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,49.75,36.49
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,70.93,54.69
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,92.79,73.27
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,115.23,92.06
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,138.57,111.32
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,192.88,156.1
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,245.02,198.44
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,329.53,267.23
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,411.74,333.07
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,502.68,404.1
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,588.42,469.79
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,642.92,508.71
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,683.77,537.3
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,712.53,556.66
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,739.35,574.49
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,658.21,511.87
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,568.14,441.87
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,560.45,435.03
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,551.57,427.02
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,612.76,474.48
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,691.74,533.81
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,725.25,558.79
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,756.71,582.37
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,755.77,582.39
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,752.61,581.05
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,761.52,588.64
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,752.38,583.49
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,728.66,567.94
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,702.67,550.64
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,688.82,542.39
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,669.58,529.89
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,673.52,534.77
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,664.46,529.51
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,604.5,483.35
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,545.11,436.93
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,479.12,385.1
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,415.77,333.9
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,346.73,276.24
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,285.14,223.14
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,216.53,164.47
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,156.85,113.13
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,96.95,63.43
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,48.02,19.87
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,16.54,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,11.06,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,21.94,9.61
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,50.26,34.4
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,85.59,64.19
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,119.3,93.28
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,155.45,124.14
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,190.61,153.7
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,227.39,183.93
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,304.03,246.01
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,381.07,307.07
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,456.42,366.15
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,551.43,438.34
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,654.53,514.89
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,761.48,589.94
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,685.96,530.27
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,583.43,449.96
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,565.83,435.48
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,560.24,428.79
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,458.27,351.82
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,335.15,257.61
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,476.36,364.8
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,602.46,455.33
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,671.55,504.35
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,721.93,540.55
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,667.87,500.38
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,595.23,447.84
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,706.82,531.71
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,812.23,607.59
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,771.96,578.95
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,716.75,541.34
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,689.43,523.25
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,660.44,503.62
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,597.28,458.2
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,536.61,414.09
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,591.69,459.11
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,623.99,485.74
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,507.9,397.93
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,400.88,315.91
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,352.51,279.19
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,305.8,242.39
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,255.21,201.54
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,207.56,162.06
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,158.48,120.93
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,114.15,83.32
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,69.56,46.62
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,30.5,13.02
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,12.85,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,5.46,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,10.54,2.17
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,26.01,16.09
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,41.78,29.88
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,61.14,46.58
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,80.63,63.12
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,100.16,79.52
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,120.03,95.96
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,148.22,118.95
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,177.63,142.6
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,197.79,158.17
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,218.06,173.59
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,365.05,291.01
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,514.15,404.11
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,570.37,444.32
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,628.63,485.72
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,757.51,577.83
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,884.8,664.23
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,912.51,679.09
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,937.53,693.26
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,959.81,705.64
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,979.12,716.12
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,897.06,660.34
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,816.65,603.88
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,811.31,600.54
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,803.77,594.97
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,599.66,451.27
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,380.65,289.36
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,240.87,185.12
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,102.73,77.0
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,338.48,265.22
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,568.64,436.22
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,443.16,341.86
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,326.14,252.98
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,416.44,326.37
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,492.05,385.54
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,432.42,339.76
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,375.84,296.47
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,327.66,259.39
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,275.12,218.13
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,231.18,182.45
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,194.55,151.8
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,143.25,109.36
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,101.83,74.66
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,64.9,43.93
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,32.34,15.1
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,13.69,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,4.55,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,8.78,1.02
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,17.15,8.66
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,25.54,16.06
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,35.27,24.48
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,45.01,32.78
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,74.63,57.8
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,105.14,83.18
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,99.85,78.34
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,94.82,73.78
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,114.85,90.05
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,135.07,106.26
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,144.76,113.6
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,154.55,120.97
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,163.83,128.18
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,173.26,135.5
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,186.17,145.59
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,199.23,155.78
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,181.48,141.48
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,163.83,127.31
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,227.31,177.43
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,292.42,227.67
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,364.47,283.2
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,420.53,325.91
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,264.36,206.11
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,109.28,83.02
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,144.43,111.54
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,180.1,140.07
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,184.34,143.23
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,188.61,146.49
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,290.11,227.59
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,381.04,298.62
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,430.43,337.6
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,460.32,361.53
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,586.93,462.49
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,667.83,525.65
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,608.64,480.11
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,549.89,434.86
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,486.38,385.15
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,424.92,335.66
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,360.67,282.1
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,299.35,229.53
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,231.13,172.41
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,171.02,121.2
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,109.55,70.45
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,60.06,28.67
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,19.04,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
