Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,13.64,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,46.04,24.88
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,97.78,63.57
2016,3,24,7,15,383.5,63.5,3.0,11.5,140.5,150.92,107.92
2016,3,24,7,30,468.0,77.0,3.0,12.0,190.0,214.75,163.13
2016,3,24,7,45,530.0,78.5,3.05,13.0,236.0,272.46,214.02
2016,3,24,8,0,592.0,80.0,3.1,14.0,282.0,334.18,267.5
2016,3,24,8,15,497.5,117.0,3.25,14.5,305.5,360.89,292.6
2016,3,24,8,30,403.0,154.0,3.4,15.0,329.0,379.47,308.78
2016,3,24,8,45,574.0,135.5,3.55,16.0,417.5,489.48,396.85
2016,3,24,9,0,745.0,117.0,3.7,17.0,506.0,611.81,491.74
2016,3,24,9,15,767.0,121.0,4.0,17.5,552.5,670.5,536.13
2016,3,24,9,30,789.0,125.0,4.3,18.0,599.0,729.02,579.73
2016,3,24,9,45,811.5,125.5,4.6,18.5,641.5,780.67,616.77
2016,3,24,10,0,834.0,126.0,4.9,19.0,684.0,834.14,654.48
2016,3,24,10,15,845.5,128.5,5.0,19.0,719.0,879.03,685.83
2016,3,24,10,30,857.0,131.0,5.1,19.0,754.0,921.55,715.37
2016,3,24,10,45,867.5,131.5,5.2,19.5,782.0,958.36,739.33
2016,3,24,11,0,878.0,132.0,5.3,20.0,810.0,992.22,761.15
2016,3,24,11,15,883.0,133.5,5.3,20.0,829.0,1018.7,778.56
2016,3,24,11,30,888.0,135.0,5.3,20.0,848.0,1030.48,785.89
2016,3,24,11,45,889.0,136.5,5.35,20.5,858.5,1045.31,794.38
2016,3,24,12,0,890.0,138.0,5.4,21.0,869.0,1056.35,800.34
2016,3,24,12,15,889.5,138.0,5.35,21.0,871.5,1060.47,802.49
2016,3,24,12,30,889.0,138.0,5.3,21.0,874.0,1060.71,802.19
2016,3,24,12,45,868.5,148.0,5.3,21.0,863.0,1059.69,801.61
2016,3,24,13,0,848.0,158.0,5.3,21.0,852.0,1042.78,790.32
2016,3,24,13,15,843.0,157.0,5.3,21.0,838.0,1026.08,779.38
2016,3,24,13,30,838.0,156.0,5.3,21.0,824.0,1005.81,766.07
2016,3,24,13,45,827.5,156.5,5.3,21.0,800.5,978.41,747.89
2016,3,24,14,0,817.0,157.0,5.3,21.0,777.0,947.93,727.6
2016,3,24,14,15,806.0,154.5,5.25,21.0,747.5,911.05,702.45
2016,3,24,14,30,795.0,152.0,5.2,21.0,718.0,871.6,675.42
2016,3,24,14,45,779.0,150.0,5.2,21.0,681.0,830.82,647.58
2016,3,24,15,0,763.0,148.0,5.2,21.0,644.0,783.4,614.68
2016,3,24,15,15,743.5,143.5,5.1,20.5,601.5,729.3,576.52
2016,3,24,15,30,724.0,139.0,5.0,20.0,559.0,674.46,536.41
2016,3,24,15,45,701.5,132.5,4.9,19.5,512.5,615.17,491.99
2016,3,24,16,0,679.0,126.0,4.8,19.0,466.0,556.14,446.58
2016,3,24,16,15,377.5,148.0,4.65,18.5,333.5,369.16,297.91
2016,3,24,16,30,76.0,170.0,4.5,18.0,201.0,198.9,159.5
2016,3,24,16,45,309.0,130.5,4.4,18.0,231.5,266.94,213.87
2016,3,24,17,0,542.0,91.0,4.3,18.0,262.0,302.89,236.84
2016,3,24,17,15,476.5,80.5,4.2,17.5,210.0,235.82,178.89
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,174.33,125.72
2016,3,24,17,45,315.0,55.5,4.05,17.0,111.5,114.28,76.0
2016,3,24,18,0,219.0,41.0,4.0,17.0,65.0,66.63,38.96
2016,3,24,18,15,109.5,20.5,4.05,17.0,32.5,24.27,3.46
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.0,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.68,0.0
2016,3,25,6,45,30.5,32.5,2.6,14.5,37.0,32.05,18.44
2016,3,25,7,0,61.0,54.0,2.7,15.0,63.0,60.55,42.24
2016,3,25,7,15,90.5,77.5,2.8,15.5,96.5,94.1,70.3
2016,3,25,7,30,120.0,101.0,2.9,16.0,130.0,131.69,102.1
2016,3,25,7,45,155.5,120.0,3.0,16.5,167.5,170.77,135.04
2016,3,25,8,0,191.0,139.0,3.1,17.0,205.0,214.19,171.38
2016,3,25,8,15,206.0,161.5,3.1,17.5,243.5,255.68,205.67
2016,3,25,8,30,221.0,184.0,3.1,18.0,282.0,298.74,240.42
2016,3,25,8,45,135.5,201.0,3.1,18.5,263.5,279.07,223.63
2016,3,25,9,0,50.0,218.0,3.1,19.0,245.0,241.0,191.4
2016,3,25,9,15,38.0,225.5,3.05,19.0,246.5,242.71,192.16
2016,3,25,9,30,26.0,233.0,3.0,19.0,248.0,233.56,184.14
2016,3,25,9,45,57.5,272.5,2.95,19.5,310.0,309.57,243.59
2016,3,25,10,0,89.0,312.0,2.9,20.0,372.0,379.03,296.39
2016,3,25,10,15,47.5,252.5,2.9,20.0,285.0,284.8,222.5
2016,3,25,10,30,6.0,193.0,2.9,20.0,198.0,180.67,139.77
2016,3,25,10,45,72.5,288.5,2.9,20.0,345.0,348.23,272.0
2016,3,25,11,0,139.0,384.0,2.9,20.0,492.0,529.88,408.09
2016,3,25,11,15,115.0,388.0,2.95,20.0,479.0,514.68,394.91
2016,3,25,11,30,91.0,392.0,3.0,20.0,466.0,481.36,369.59
2016,3,25,11,45,155.5,403.0,3.15,20.5,531.0,576.0,440.31
2016,3,25,12,0,220.0,414.0,3.3,21.0,596.0,654.76,497.65
2016,3,25,12,15,227.0,415.0,3.35,21.0,603.0,664.24,504.21
2016,3,25,12,30,234.0,416.0,3.4,21.0,610.0,672.62,510.46
2016,3,25,12,45,206.5,415.5,3.5,21.0,586.0,643.3,489.06
2016,3,25,13,0,179.0,415.0,3.6,21.0,562.0,613.24,467.2
2016,3,25,13,15,285.0,384.5,3.6,21.0,614.0,699.36,532.63
2016,3,25,13,30,391.0,354.0,3.6,21.0,666.0,764.31,581.59
2016,3,25,13,45,380.5,347.0,3.65,21.0,644.0,737.65,562.82
2016,3,25,14,0,370.0,340.0,3.7,21.0,622.0,709.79,543.67
2016,3,25,14,15,394.0,318.0,3.65,21.0,608.5,696.05,535.27
2016,3,25,14,30,418.0,296.0,3.6,21.0,595.0,691.9,533.36
2016,3,25,14,45,378.5,290.0,3.55,21.0,550.5,623.61,483.76
2016,3,25,15,0,339.0,284.0,3.5,21.0,506.0,569.46,443.94
2016,3,25,15,15,352.0,261.0,3.35,20.5,478.5,538.97,423.0
2016,3,25,15,30,365.0,238.0,3.2,20.0,451.0,506.35,399.87
2016,3,25,15,45,266.5,230.0,3.05,20.0,379.0,414.23,328.31
2016,3,25,16,0,168.0,222.0,2.9,20.0,307.0,322.75,256.37
2016,3,25,16,15,281.0,183.5,2.55,19.5,307.5,343.07,273.75
2016,3,25,16,30,394.0,145.0,2.2,19.0,308.0,349.43,278.02
2016,3,25,16,45,348.0,135.0,1.85,19.0,264.5,287.52,226.9
2016,3,25,17,0,302.0,125.0,1.5,19.0,221.0,238.1,185.41
2016,3,25,17,15,263.5,105.0,1.4,18.0,177.0,186.32,142.38
2016,3,25,17,30,225.0,85.0,1.3,17.0,133.0,139.26,102.75
2016,3,25,17,45,172.0,63.5,1.2,16.5,94.0,93.11,64.56
2016,3,25,18,0,119.0,42.0,1.1,16.0,55.0,54.02,33.27
2016,3,25,18,15,59.5,21.0,1.05,15.5,27.5,21.83,4.59
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,8.0,9.5,8.64,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,16.52,0.0
2016,3,26,6,45,139.5,37.0,3.2,8.5,57.5,48.09,28.04
2016,3,26,7,0,279.0,55.0,3.4,9.0,96.0,99.79,67.01
2016,3,26,7,15,357.5,70.0,3.5,9.5,145.5,152.02,111.07
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,214.19,165.25
2016,3,26,7,45,492.0,96.0,3.7,10.5,247.0,274.16,218.59
2016,3,26,8,0,548.0,107.0,3.8,11.0,299.0,343.81,279.22
2016,3,26,8,15,587.5,115.0,3.7,11.5,350.5,405.83,332.28
2016,3,26,8,30,627.0,123.0,3.6,12.0,402.0,471.24,386.44
2016,3,26,8,45,419.0,179.0,3.5,12.5,374.5,438.83,359.61
2016,3,26,9,0,211.0,235.0,3.4,13.0,347.0,369.45,301.44
2016,3,26,9,15,134.0,248.5,3.25,13.5,322.0,341.77,277.3
2016,3,26,9,30,57.0,262.0,3.1,14.0,297.0,295.52,237.7
2016,3,26,9,45,55.5,280.5,3.0,14.5,316.5,315.94,252.91
2016,3,26,10,0,54.0,299.0,2.9,15.0,336.0,336.22,267.57
2016,3,26,10,15,222.0,307.0,2.7,15.5,469.0,503.81,399.74
2016,3,26,10,30,390.0,315.0,2.5,16.0,602.0,684.23,533.61
2016,3,26,10,45,221.5,331.5,2.4,16.5,496.0,544.85,424.69
2016,3,26,11,0,53.0,348.0,2.3,17.0,390.0,393.92,306.01
2016,3,26,11,15,81.5,374.0,2.15,17.0,440.0,450.51,349.48
2016,3,26,11,30,110.0,400.0,2.0,17.0,490.0,508.13,391.83
2016,3,26,11,45,186.0,404.0,1.95,17.5,558.0,606.87,464.08
2016,3,26,12,0,262.0,408.0,1.9,18.0,626.0,706.86,534.45
2016,3,26,12,15,242.5,413.0,1.8,17.5,615.5,677.05,512.58
2016,3,26,12,30,223.0,418.0,1.7,17.0,605.0,662.85,502.48
2016,3,26,12,45,172.5,415.0,1.6,17.0,559.0,607.61,461.49
2016,3,26,13,0,122.0,412.0,1.5,17.0,513.0,552.04,420.21
2016,3,26,13,15,103.0,398.0,1.45,17.0,482.5,499.53,382.33
2016,3,26,13,30,84.0,384.0,1.4,17.0,452.0,464.14,356.36
2016,3,26,13,45,81.0,372.0,1.35,17.0,436.0,446.56,343.78
2016,3,26,14,0,78.0,360.0,1.3,17.0,420.0,428.86,330.96
2016,3,26,14,15,51.0,316.5,1.25,16.5,355.0,356.18,276.88
2016,3,26,14,30,24.0,273.0,1.2,16.0,290.0,273.21,213.86
2016,3,26,14,45,14.0,229.5,1.2,16.0,239.5,221.89,174.34
2016,3,26,15,0,4.0,186.0,1.2,16.0,189.0,171.94,134.99
2016,3,26,15,15,2.0,128.0,1.2,15.5,129.5,116.02,90.49
2016,3,26,15,30,0.0,70.0,1.2,15.0,70.0,61.96,46.36
2016,3,26,15,45,0.0,95.0,1.2,15.0,95.0,84.3,65.18
2016,3,26,16,0,0.0,120.0,1.2,15.0,120.0,107.36,84.49
2016,3,26,16,15,0.0,94.0,1.15,14.5,94.0,83.52,65.02
2016,3,26,16,30,0.0,68.0,1.1,14.0,68.0,60.11,45.67
2016,3,26,16,45,0.0,58.0,1.1,14.0,58.0,51.22,38.28
2016,3,26,17,0,0.0,48.0,1.1,14.0,48.0,42.35,30.79
2016,3,26,17,15,0.0,38.0,1.1,13.5,38.0,33.49,23.25
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,24.65,15.6
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,17.14,8.97
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,9.66,2.35
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.82,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.5,3.5,3.07,0.0
2016,3,27,7,0,0.0,6.0,1.2,12.0,6.0,5.26,0.0
2016,3,27,7,15,0.0,9.5,1.2,12.0,9.5,8.34,1.56
2016,3,27,7,30,0.0,13.0,1.2,12.0,13.0,11.42,4.28
2016,3,27,7,45,0.0,16.5,1.25,12.0,16.5,14.51,6.98
2016,3,27,8,0,0.0,20.0,1.3,12.0,20.0,17.6,9.64
2016,3,27,8,15,0.0,34.5,1.4,12.0,34.5,30.41,20.66
2016,3,27,8,30,0.0,49.0,1.5,12.0,49.0,43.26,31.59
2016,3,27,8,45,0.0,91.0,1.6,12.5,91.0,80.71,63.12
2016,3,27,9,0,0.0,133.0,1.7,13.0,133.0,119.31,94.92
2016,3,27,9,15,0.0,120.0,1.75,13.0,120.0,107.18,84.51
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,95.21,74.37
2016,3,27,9,45,2.5,150.0,1.9,13.5,152.0,136.84,108.39
2016,3,27,10,0,5.0,193.0,2.0,14.0,197.0,179.37,142.42
2016,3,27,10,15,6.5,201.5,1.95,14.0,206.5,188.85,149.68
2016,3,27,10,30,8.0,210.0,1.9,14.0,216.0,198.44,157.11
2016,3,27,10,45,7.5,204.0,1.9,14.0,210.0,192.5,152.1
2016,3,27,11,0,7.0,198.0,1.9,14.0,204.0,186.54,147.16
2016,3,27,11,15,9.0,220.5,1.8,14.0,228.0,210.02,165.73
2016,3,27,11,30,11.0,243.0,1.7,14.0,252.0,233.7,184.21
2016,3,27,11,45,13.5,263.5,1.65,14.5,275.0,256.13,201.26
2016,3,27,12,0,16.0,284.0,1.6,15.0,298.0,278.69,218.23
2016,3,27,12,15,13.5,262.5,1.75,15.0,274.5,255.36,200.08
2016,3,27,12,30,11.0,241.0,1.9,15.0,251.0,232.12,182.05
2016,3,27,12,45,11.0,238.5,2.05,15.0,248.0,229.67,180.35
2016,3,27,13,0,11.0,236.0,2.2,15.0,245.0,227.18,178.55
2016,3,27,13,15,10.5,230.5,2.35,15.0,239.5,221.26,174.05
2016,3,27,13,30,10.0,225.0,2.5,15.0,234.0,215.33,169.56
2016,3,27,13,45,5.0,183.5,2.65,15.0,188.0,171.01,134.27
2016,3,27,14,0,0.0,142.0,2.8,15.0,142.0,127.51,99.24
2016,3,27,14,15,0.0,129.0,2.65,14.5,129.0,115.47,89.83
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,103.5,80.35
2016,3,27,14,45,0.0,111.5,2.4,14.0,111.5,99.35,77.11
2016,3,27,15,0,0.0,107.0,2.3,14.0,107.0,95.22,73.87
2016,3,27,15,15,0.0,90.0,2.3,14.0,90.0,79.79,61.28
2016,3,27,15,30,0.0,73.0,2.3,14.0,73.0,64.63,48.82
2016,3,27,15,45,0.0,67.5,2.3,14.0,67.5,59.72,44.87
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,54.81,40.89
2016,3,27,16,15,0.0,61.5,2.15,13.5,61.5,54.35,40.74
2016,3,27,16,30,0.0,61.0,2.0,13.0,61.0,53.89,40.58
2016,3,27,16,45,0.0,52.5,1.95,13.0,52.5,46.34,34.25
2016,3,27,17,0,0.0,44.0,1.9,13.0,44.0,38.8,27.86
2016,3,27,17,15,0.0,35.5,1.8,13.0,35.5,31.28,21.39
2016,3,27,17,30,0.0,27.0,1.7,13.0,27.0,23.76,14.83
2016,3,27,17,45,0.0,19.5,1.65,13.0,19.5,17.14,8.98
2016,3,27,18,0,0.0,12.0,1.6,13.0,12.0,10.54,3.1
2016,3,27,18,15,0.0,6.0,1.6,12.5,6.0,5.26,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,83.5,9.5,2.3,11.0,14.0,8.64,0.0
2016,3,28,6,30,167.0,19.0,2.5,11.0,28.0,21.98,1.39
2016,3,28,6,45,302.5,31.0,2.75,11.5,70.0,60.56,31.93
2016,3,28,7,0,438.0,43.0,3.0,12.0,112.0,116.03,73.19
2016,3,28,7,15,219.0,60.5,3.15,12.5,95.0,112.18,81.81
2016,3,28,7,30,0.0,78.0,3.3,13.0,78.0,69.51,54.07
2016,3,28,7,45,0.0,98.0,3.5,14.0,98.0,87.74,69.41
2016,3,28,8,0,0.0,118.0,3.7,15.0,118.0,106.1,84.46
2016,3,28,8,15,390.5,99.0,3.8,15.5,276.5,293.03,238.39
2016,3,28,8,30,781.0,80.0,3.9,16.0,435.0,508.8,411.87
2016,3,28,8,45,814.0,82.5,4.05,16.5,489.0,575.28,464.52
2016,3,28,9,0,847.0,85.0,4.2,17.0,543.0,643.19,517.31
2016,3,28,9,15,867.5,88.0,4.25,17.0,591.5,699.86,560.96
2016,3,28,9,30,888.0,91.0,4.3,17.0,640.0,759.43,603.92
2016,3,28,9,45,907.0,92.0,4.35,17.5,684.0,814.69,641.59
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,868.48,677.61
2016,3,28,10,15,936.5,94.5,4.4,18.0,764.0,913.71,708.04
2016,3,28,10,30,947.0,96.0,4.4,18.0,800.0,956.2,736.34
2016,3,28,10,45,954.5,97.5,4.4,18.0,829.0,992.96,760.47
2016,3,28,11,0,962.0,99.0,4.4,18.0,858.0,1026.35,782.21
2016,3,28,11,15,967.0,100.0,4.35,18.0,878.0,1053.22,799.11
2016,3,28,11,30,972.0,101.0,4.3,18.0,898.0,1076.27,813.55
2016,3,28,11,45,973.0,103.0,4.3,18.5,909.0,1092.47,822.23
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1104.52,828.26
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1109.72,831.45
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1110.7,832.04
2016,3,28,12,45,971.5,106.0,4.3,19.0,919.5,1104.51,828.04
2016,3,28,13,0,968.0,107.0,4.3,19.0,913.0,1094.16,821.47
2016,3,28,13,15,965.0,106.5,4.2,19.0,899.0,1078.62,810.88
2016,3,28,13,30,962.0,106.0,4.1,19.0,885.0,1059.07,797.77
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.5,1032.29,780.57
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,1001.9,760.98
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,965.64,738.44
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,926.23,713.55
2016,3,28,14,45,921.5,100.0,3.95,18.0,739.5,880.43,682.63
2016,3,28,15,0,910.0,98.0,3.9,18.0,702.0,832.2,649.75
2016,3,28,15,15,895.0,95.5,3.75,17.5,658.0,778.65,613.39
2016,3,28,15,30,880.0,93.0,3.6,17.0,614.0,727.99,578.63
2016,3,28,15,45,860.0,89.5,3.5,17.0,565.0,666.59,532.08
2016,3,28,16,0,840.0,86.0,3.4,17.0,516.0,604.78,484.03
2016,3,28,16,15,812.5,82.0,3.1,16.5,463.0,538.28,431.27
2016,3,28,16,30,785.0,78.0,2.8,16.0,410.0,472.9,377.72
2016,3,28,16,45,747.0,73.0,2.55,15.5,354.5,403.49,319.45
2016,3,28,17,0,709.0,68.0,2.3,15.0,299.0,337.2,261.94
2016,3,28,17,15,651.0,61.5,2.15,14.0,243.5,266.56,200.51
2016,3,28,17,30,593.0,55.0,2.0,13.0,188.0,202.55,143.89
2016,3,28,17,45,502.0,45.5,1.85,12.5,137.0,136.65,87.95
2016,3,28,18,0,411.0,36.0,1.7,12.0,86.0,82.29,45.18
2016,3,28,18,15,205.5,18.0,1.7,11.5,43.0,26.05,7.17
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,10.01,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,26.37,5.72
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,68.54,38.24
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,126.91,82.99
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,186.06,134.48
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,254.77,196.1
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.5,319.85,255.18
2016,3,29,8,0,718.0,81.0,3.4,9.0,344.0,389.79,316.99
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.5,456.19,374.45
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,524.55,431.52
2016,3,29,8,45,809.5,96.5,3.4,10.5,504.0,587.96,482.67
2016,3,29,9,0,831.0,102.0,3.4,11.0,555.0,651.6,532.21
2016,3,29,9,15,849.5,105.5,3.3,11.0,602.0,710.95,577.55
2016,3,29,9,30,868.0,109.0,3.2,11.0,649.0,769.5,620.04
2016,3,29,9,45,879.0,112.5,3.15,11.5,690.0,821.08,654.57
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,870.59,686.97
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,907.6,709.57
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,948.91,734.87
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,983.65,755.15
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1015.07,772.91
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,1041.04,788.24
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,1063.32,801.06
2016,3,29,11,45,933.5,127.0,2.4,14.5,904.0,1078.23,807.49
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,1089.19,811.4
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,1094.13,812.98
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,1095.01,812.08
2016,3,29,12,45,938.5,125.0,2.05,15.5,914.5,1090.74,807.22
2016,3,29,13,0,940.0,123.0,2.0,16.0,909.0,1082.4,799.94
2016,3,29,13,15,936.5,122.0,1.9,16.0,894.5,1066.11,788.5
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,1045.94,774.75
2016,3,29,13,45,929.0,119.0,1.7,16.0,857.5,1020.48,757.69
2016,3,29,14,0,925.0,117.0,1.6,16.0,835.0,991.4,738.38
2016,3,29,14,15,916.5,115.0,1.5,16.0,804.5,954.8,714.19
2016,3,29,14,30,908.0,113.0,1.4,16.0,774.0,915.17,688.0
2016,3,29,14,45,898.0,110.0,1.35,16.0,737.0,870.42,659.0
2016,3,29,15,0,888.0,107.0,1.3,16.0,700.0,829.28,632.27
2016,3,29,15,15,872.5,104.5,1.25,16.0,656.0,775.55,596.52
2016,3,29,15,30,857.0,102.0,1.2,16.0,612.0,720.34,558.86
2016,3,29,15,45,837.5,98.0,1.15,16.0,563.5,659.78,514.97
2016,3,29,16,0,818.0,94.0,1.1,16.0,515.0,598.82,469.51
2016,3,29,16,15,790.0,90.0,1.0,15.5,462.0,533.17,419.48
2016,3,29,16,30,762.0,86.0,0.9,15.0,409.0,468.72,368.58
2016,3,29,16,45,724.0,80.0,0.8,15.0,354.5,399.72,311.8
2016,3,29,17,0,686.0,74.0,0.7,15.0,300.0,333.61,255.61
2016,3,29,17,15,627.5,67.0,0.7,14.5,245.0,263.89,196.32
2016,3,29,17,30,569.0,60.0,0.7,14.0,190.0,200.71,141.56
2016,3,29,17,45,478.0,49.5,0.7,13.5,138.5,135.44,87.28
2016,3,29,18,0,387.0,39.0,0.7,13.0,87.0,81.75,45.65
2016,3,29,18,15,233.0,24.5,0.75,12.5,49.0,33.0,11.98
2016,3,29,18,30,79.0,10.0,0.8,12.0,11.0,9.1,0.0
2016,3,29,18,45,39.5,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.0,12.0,1.65,4.0,18.0,10.91,0.0
2016,3,30,6,30,188.0,24.0,1.8,5.0,36.0,26.97,8.21
2016,3,30,6,45,316.5,37.5,2.0,6.0,81.0,68.64,39.23
2016,3,30,7,0,445.0,51.0,2.2,7.0,126.0,125.7,82.78
2016,3,30,7,15,522.0,60.5,2.2,7.5,179.5,183.77,133.03
2016,3,30,7,30,599.0,70.0,2.2,8.0,233.0,251.31,192.98
2016,3,30,7,45,653.0,76.0,2.2,9.0,288.5,316.25,250.85
2016,3,30,8,0,707.0,82.0,2.2,10.0,344.0,386.82,311.88
2016,3,30,8,15,741.5,87.5,2.3,10.5,398.5,452.84,368.27
2016,3,30,8,30,776.0,93.0,2.4,11.0,453.0,520.79,424.3
2016,3,30,8,45,802.0,96.5,2.55,12.0,504.0,584.07,474.22
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,648.05,522.9
2016,3,30,9,15,845.5,103.0,2.75,13.5,601.5,705.93,565.96
2016,3,30,9,30,863.0,106.0,2.8,14.0,648.0,762.94,606.13
2016,3,30,9,45,873.5,110.0,2.85,14.5,688.5,814.34,640.56
2016,3,30,10,0,884.0,114.0,2.9,15.0,729.0,863.66,672.99
2016,3,30,10,15,893.5,116.0,2.9,15.5,763.0,900.03,695.55
2016,3,30,10,30,903.0,118.0,2.9,16.0,797.0,940.59,720.86
2016,3,30,10,45,904.0,122.0,2.95,16.5,822.0,972.51,740.36
2016,3,30,11,0,905.0,126.0,3.0,17.0,847.0,1000.89,757.43
2016,3,30,11,15,909.0,127.0,3.0,17.0,865.5,1025.39,772.9
2016,3,30,11,30,913.0,128.0,3.0,17.0,884.0,1046.25,786.01
2016,3,30,11,45,909.5,131.5,3.05,17.0,892.5,1058.49,793.95
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,1066.74,799.47
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,1070.44,802.16
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,1070.22,802.42
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,1061.11,795.44
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,1048.22,786.16
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,1042.5,782.89
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,1021.26,769.29
2016,3,30,13,45,857.0,145.0,3.35,18.0,829.5,988.61,748.53
2016,3,30,14,0,837.0,150.0,3.4,18.0,803.0,953.15,725.81
2016,3,30,14,15,826.5,148.0,3.4,17.5,772.5,916.46,703.11
2016,3,30,14,30,816.0,146.0,3.4,17.0,742.0,877.12,678.31
2016,3,30,14,45,790.5,148.0,3.4,17.0,702.0,827.03,644.33
2016,3,30,15,0,765.0,150.0,3.4,17.0,662.0,779.89,612.15
2016,3,30,15,15,708.5,151.0,3.35,17.0,602.5,703.86,556.72
2016,3,30,15,30,652.0,152.0,3.3,17.0,543.0,630.37,501.78
2016,3,30,15,45,560.5,164.5,3.25,17.0,481.0,543.89,435.31
2016,3,30,16,0,469.0,177.0,3.2,17.0,419.0,470.4,377.46
2016,3,30,16,15,564.5,134.0,2.9,16.5,396.0,455.34,365.88
2016,3,30,16,30,660.0,91.0,2.6,16.0,373.0,423.68,339.24
2016,3,30,16,45,577.5,98.0,2.35,15.5,321.0,354.54,281.58
2016,3,30,17,0,495.0,105.0,2.1,15.0,269.0,290.21,227.26
2016,3,30,17,15,437.5,92.0,1.95,14.0,218.0,227.02,173.47
2016,3,30,17,30,380.0,79.0,1.8,13.0,167.0,170.63,124.94
2016,3,30,17,45,297.0,63.0,1.7,12.5,120.5,114.11,78.02
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,68.33,42.26
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,28.86,12.61
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.28,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.45,10.5,8.0,7.28,0.0
2016,3,31,6,30,0.0,16.0,2.9,11.0,16.0,14.08,3.83
2016,3,31,6,45,0.0,36.5,3.4,11.5,36.5,32.14,21.21
2016,3,31,7,0,0.0,57.0,3.9,12.0,57.0,50.44,37.39
2016,3,31,7,15,9.0,79.5,3.95,12.5,82.0,72.85,56.56
2016,3,31,7,30,18.0,102.0,4.0,13.0,107.0,96.61,76.73
2016,3,31,7,45,28.0,123.5,4.1,14.0,133.0,124.21,99.73
2016,3,31,8,0,38.0,145.0,4.2,15.0,159.0,150.88,121.59
2016,3,31,8,15,74.0,173.5,4.35,15.5,206.5,198.16,160.39
2016,3,31,8,30,110.0,202.0,4.5,16.0,254.0,256.68,207.98
2016,3,31,8,45,81.5,217.0,4.65,16.5,258.0,254.07,204.97
2016,3,31,9,0,53.0,232.0,4.8,17.0,262.0,255.14,204.66
2016,3,31,9,15,77.5,261.0,4.95,17.0,308.5,304.12,243.92
2016,3,31,9,30,102.0,290.0,5.1,17.0,355.0,355.57,284.67
2016,3,31,9,45,139.5,313.0,5.25,17.5,407.5,424.53,338.34
2016,3,31,10,0,177.0,336.0,5.4,18.0,460.0,485.84,385.32
2016,3,31,10,15,147.0,351.5,5.45,18.5,457.5,483.77,381.43
2016,3,31,10,30,117.0,367.0,5.5,19.0,455.0,479.11,375.7
2016,3,31,10,45,186.0,378.5,5.55,19.5,524.5,559.18,437.16
2016,3,31,11,0,255.0,390.0,5.6,20.0,594.0,657.33,510.32
2016,3,31,11,15,269.5,396.5,5.55,20.0,617.0,685.04,530.07
2016,3,31,11,30,284.0,403.0,5.5,20.0,640.0,712.0,549.46
2016,3,31,11,45,153.5,362.0,5.45,20.5,490.5,526.41,408.2
2016,3,31,12,0,23.0,321.0,5.4,21.0,341.0,321.18,248.04
2016,3,31,12,15,36.0,351.5,5.3,21.0,382.5,382.2,295.32
2016,3,31,12,30,49.0,382.0,5.2,21.0,424.0,427.49,329.66
2016,3,31,12,45,45.5,374.5,5.15,21.0,413.5,415.76,320.59
2016,3,31,13,0,42.0,367.0,5.1,21.0,403.0,403.85,311.57
2016,3,31,13,15,47.0,367.5,4.95,21.0,407.0,408.61,315.37
2016,3,31,13,30,52.0,368.0,4.8,21.0,411.0,413.0,318.87
2016,3,31,13,45,88.0,376.5,4.65,21.0,446.5,454.85,351.68
2016,3,31,14,0,124.0,385.0,4.5,21.0,482.0,509.27,393.2
2016,3,31,14,15,87.0,352.5,4.2,20.5,419.5,423.52,328.53
2016,3,31,14,30,50.0,320.0,3.9,20.0,357.0,354.64,276.12
2016,3,31,14,45,213.5,301.5,3.65,20.0,447.0,480.91,377.29
2016,3,31,15,0,377.0,283.0,3.4,20.0,537.0,592.51,463.3
2016,3,31,15,15,215.5,269.5,3.2,19.5,413.0,429.8,338.63
2016,3,31,15,30,54.0,256.0,3.0,19.0,289.0,282.96,223.06
2016,3,31,15,45,57.5,237.5,2.9,19.0,270.0,263.79,208.94
2016,3,31,16,0,61.0,219.0,2.8,19.0,251.0,244.26,193.96
2016,3,31,16,15,30.5,158.5,2.65,18.5,174.5,164.55,130.36
2016,3,31,16,30,0.0,98.0,2.5,18.0,98.0,87.18,67.31
2016,3,31,16,45,0.0,84.5,2.4,18.0,84.5,74.97,57.45
2016,3,31,17,0,0.0,71.0,2.3,18.0,71.0,62.84,47.43
2016,3,31,17,15,0.0,58.0,2.2,17.5,58.0,51.23,37.8
2016,3,31,17,30,0.0,45.0,2.1,17.0,45.0,39.7,28.04
2016,3,31,17,45,0.0,33.0,2.05,17.0,33.0,29.08,18.84
2016,3,31,18,0,0.0,21.0,2.0,17.0,21.0,18.48,9.59
2016,3,31,18,15,0.0,12.0,2.0,16.5,12.0,10.54,1.96
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.73,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.0,5.25,17.0,6.0,5.46,0.0
2016,4,1,6,30,0.0,12.0,5.4,17.0,12.0,10.54,1.74
2016,4,1,6,45,0.0,27.0,5.6,17.5,27.0,23.79,13.87
2016,4,1,7,0,0.0,42.0,5.8,18.0,42.0,37.07,25.37
2016,4,1,7,15,0.0,59.5,5.8,18.0,59.5,52.66,38.77
2016,4,1,7,30,0.0,77.0,5.8,18.0,77.0,68.38,52.13
2016,4,1,7,45,0.0,96.5,5.8,18.5,96.5,86.04,66.78
2016,4,1,8,0,0.0,116.0,5.8,19.0,116.0,103.84,81.27
2016,4,1,8,15,0.0,103.0,5.7,19.0,103.0,91.74,70.98
2016,4,1,8,30,0.0,90.0,5.6,19.0,90.0,79.8,60.87
2016,4,1,8,45,135.5,166.0,5.6,19.5,242.0,242.43,194.96
2016,4,1,9,0,271.0,242.0,5.6,20.0,394.0,422.4,338.14
2016,4,1,9,15,160.5,256.5,5.7,20.0,348.5,366.15,291.77
2016,4,1,9,30,50.0,271.0,5.8,20.0,303.0,297.3,234.82
2016,4,1,9,45,63.5,297.0,5.9,20.5,340.5,336.76,265.25
2016,4,1,10,0,77.0,323.0,6.0,21.0,378.0,377.4,296.06
2016,4,1,10,15,80.5,336.5,5.9,21.0,396.5,397.43,310.9
2016,4,1,10,30,84.0,350.0,5.8,21.0,415.0,417.49,325.73
2016,4,1,10,45,84.5,362.0,5.75,21.5,429.0,433.2,336.5
2016,4,1,11,0,85.0,374.0,5.7,22.0,443.0,448.66,347.03
2016,4,1,11,15,59.0,354.0,5.5,22.0,402.5,404.51,312.33
2016,4,1,11,30,33.0,334.0,5.3,22.0,362.0,359.26,276.79
2016,4,1,11,45,31.5,339.5,5.15,22.0,366.5,364.09,280.18
2016,4,1,12,0,30.0,345.0,5.0,22.0,371.0,368.71,283.33
2016,4,1,12,15,210.5,363.5,4.95,22.0,544.0,587.65,452.71
2016,4,1,12,30,391.0,382.0,4.9,22.0,717.0,806.54,613.23
2016,4,1,12,45,274.0,405.5,4.85,22.0,640.0,711.6,541.04
2016,4,1,13,0,157.0,429.0,4.8,22.0,563.0,600.47,457.66
2016,4,1,13,15,93.5,380.5,4.8,22.0,460.0,467.67,359.14
2016,4,1,13,30,30.0,332.0,4.8,22.0,357.0,353.52,271.84
2016,4,1,13,45,29.5,323.0,4.8,22.0,347.5,342.84,264.27
2016,4,1,14,0,29.0,314.0,4.8,22.0,338.0,332.09,256.39
2016,4,1,14,15,22.5,284.5,4.6,21.5,303.0,282.38,218.73
2016,4,1,14,30,16.0,255.0,4.4,21.0,268.0,247.58,192.26
2016,4,1,14,45,13.5,238.0,4.2,21.0,248.5,228.68,177.74
2016,4,1,15,0,11.0,221.0,4.0,21.0,229.0,210.03,163.36
2016,4,1,15,15,9.0,205.5,3.9,20.5,211.5,193.43,150.88
2016,4,1,15,30,7.0,190.0,3.8,20.0,194.0,177.06,138.47
2016,4,1,15,45,4.0,174.0,3.75,20.0,176.5,159.83,125.0
2016,4,1,16,0,1.0,158.0,3.7,20.0,159.0,142.98,111.74
2016,4,1,16,15,0.5,144.5,3.65,20.0,145.0,130.2,101.75
2016,4,1,16,30,0.0,131.0,3.6,20.0,131.0,117.53,91.76
2016,4,1,16,45,0.0,113.5,3.55,20.0,113.5,101.5,78.87
2016,4,1,17,0,0.0,96.0,3.5,20.0,96.0,85.55,65.89
2016,4,1,17,15,0.0,78.5,3.35,19.5,78.5,69.71,52.9
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,53.99,39.74
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,39.73,27.52
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,25.56,15.29
2016,4,1,18,15,0.0,16.5,3.05,19.0,16.5,14.52,4.96
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.64,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.75,12.0,10.0,9.1,0.0
2016,4,2,6,30,0.0,20.0,2.0,12.0,20.0,17.62,7.52
2016,4,2,6,45,0.0,40.0,2.25,12.5,40.0,35.19,23.86
2016,4,2,7,0,0.0,60.0,2.5,13.0,60.0,53.02,39.56
2016,4,2,7,15,9.0,81.5,2.6,13.0,84.0,74.52,57.93
2016,4,2,7,30,18.0,103.0,2.7,13.0,108.0,97.34,77.34
2016,4,2,7,45,9.0,64.0,2.8,13.0,66.5,59.77,45.63
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,22.02,13.33
2016,4,2,8,15,8.5,99.0,2.9,13.0,103.0,92.11,73.01
2016,4,2,8,30,17.0,173.0,2.9,13.0,181.0,165.7,134.22
2016,4,2,8,45,8.5,139.5,2.9,13.5,143.5,130.12,103.97
2016,4,2,9,0,0.0,106.0,2.9,14.0,106.0,94.26,73.62
2016,4,2,9,15,398.0,116.0,2.95,14.0,371.0,412.33,339.25
2016,4,2,9,30,796.0,126.0,3.0,14.0,636.0,735.1,588.43
2016,4,2,9,45,577.0,217.5,3.15,14.5,599.5,691.63,548.7
2016,4,2,10,0,358.0,309.0,3.3,15.0,563.0,618.11,488.3
2016,4,2,10,15,263.0,343.0,3.5,15.5,534.0,586.53,461.75
2016,4,2,10,30,168.0,377.0,3.7,16.0,505.0,533.89,418.86
2016,4,2,10,45,536.0,250.0,3.95,16.5,679.0,775.6,607.37
2016,4,2,11,0,904.0,123.0,4.2,17.0,853.0,996.03,763.81
2016,4,2,11,15,910.0,124.0,4.35,17.0,873.0,1022.17,780.25
2016,4,2,11,30,916.0,125.0,4.5,17.0,893.0,1044.76,796.4
2016,4,2,11,45,928.0,121.0,4.7,17.5,907.0,1064.43,809.61
2016,4,2,12,0,940.0,117.0,4.9,18.0,921.0,1080.36,820.36
2016,4,2,12,15,941.0,117.0,5.05,18.0,924.0,1085.48,824.99
2016,4,2,12,30,942.0,117.0,5.2,18.0,927.0,1086.55,827.04
2016,4,2,12,45,948.0,112.5,5.35,18.0,922.5,1083.83,826.63
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,1076.93,823.46
2016,4,2,13,15,951.0,107.5,5.6,18.0,904.0,1061.21,813.86
2016,4,2,13,30,948.0,107.0,5.7,18.0,890.0,1041.57,801.63
2016,4,2,13,45,946.0,104.0,5.85,18.0,868.0,1016.39,785.87
2016,4,2,14,0,944.0,101.0,6.0,18.0,846.0,987.45,767.37
2016,4,2,14,15,721.5,187.0,6.0,17.5,744.0,865.01,681.5
2016,4,2,14,30,499.0,273.0,6.0,17.0,642.0,730.43,579.62
2016,4,2,14,45,705.5,183.0,6.05,17.0,677.0,793.8,633.45
2016,4,2,15,0,912.0,93.0,6.1,17.0,712.0,822.18,656.23
2016,4,2,15,15,898.5,91.0,6.0,16.5,668.5,770.12,619.37
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,716.38,581.06
2016,4,2,15,45,869.0,85.0,5.8,16.0,577.0,657.51,534.7
2016,4,2,16,0,853.0,81.0,5.7,16.0,529.0,600.52,488.61
2016,4,2,16,15,828.5,77.5,5.5,15.5,477.0,535.65,435.72
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,471.56,381.83
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,402.92,322.67
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,337.1,264.17
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,268.25,202.4
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,204.41,144.67
2016,4,2,17,45,537.5,46.0,4.35,12.5,151.5,138.73,88.57
2016,4,2,18,0,448.0,38.0,4.2,12.0,99.0,84.3,46.1
2016,4,2,18,15,292.0,25.5,4.15,11.5,58.5,34.57,14.28
2016,4,2,18,30,136.0,13.0,4.1,11.0,18.0,11.82,0.0
2016,4,2,18,45,68.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
