Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,13.19,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,38.29,17.74
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,83.97,48.45
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,145.09,96.79
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,205.73,151.44
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,274.51,215.05
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,341.72,277.49
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,412.77,341.84
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,478.88,400.01
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,546.73,457.47
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,610.23,509.49
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,673.92,559.8
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,728.69,601.41
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,785.65,641.19
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,836.72,675.53
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,885.63,707.59
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,928.67,734.79
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,968.75,759.43
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,1003.27,779.8
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,1034.3,797.5
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,1059.26,810.31
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1080.33,820.33
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,1094.33,826.81
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1104.2,830.7
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,1107.88,830.66
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,1107.36,828.06
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,1102.03,822.53
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1092.5,814.48
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,1075.44,803.21
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,1054.4,789.54
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,1027.06,771.05
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,996.09,750.27
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,959.34,726.41
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,919.43,700.38
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,874.12,671.01
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,826.34,639.62
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,772.7,603.22
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,717.45,565.16
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,656.92,520.13
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,598.83,475.55
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,533.74,424.65
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,469.56,372.72
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,400.57,314.89
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,334.65,257.82
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,265.43,198.04
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,202.55,142.68
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,138.01,88.31
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,84.16,46.53
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,35.17,15.23
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,12.73,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,11.29,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,38.14,17.32
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,83.06,46.67
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,142.39,92.9
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,202.27,145.7
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,270.67,207.25
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,335.78,265.89
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,405.3,326.6
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,470.86,382.51
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,538.18,437.82
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,601.1,487.8
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,660.86,533.8
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,717.99,577.01
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,773.91,616.13
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,824.23,649.34
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,872.35,680.42
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,914.89,709.11
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,954.5,735.55
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,988.68,757.01
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1019.39,776.0
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,1043.99,791.89
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,1064.76,805.24
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,1078.56,812.86
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,1088.27,817.89
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,1092.32,820.39
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1092.22,820.29
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,1085.42,814.74
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,1074.52,806.62
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,1057.62,795.73
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,1036.81,782.32
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,1008.55,764.31
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,976.89,743.94
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,940.32,719.71
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,900.73,693.24
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,853.05,660.85
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,803.48,626.8
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,750.69,590.68
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,700.62,555.45
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,637.68,507.09
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,575.43,458.18
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,511.51,407.64
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,448.9,356.51
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,378.87,298.09
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,313.8,242.32
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,247.73,184.95
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,188.07,132.81
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,126.1,81.97
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,75.24,43.61
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,32.75,15.44
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,11.82,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,5.91,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,13.92,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,42.73,22.4
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,87.58,52.49
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,148.15,100.55
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,209.24,155.72
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,278.47,219.77
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,344.59,281.39
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,414.93,345.29
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,481.2,404.71
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,549.3,463.86
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,612.56,516.34
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,675.69,566.87
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,734.68,612.34
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,792.67,654.4
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,844.89,690.2
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,887.96,718.48
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,932.2,748.49
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,973.67,776.05
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,1008.45,797.48
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,1039.81,816.28
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,1064.63,831.85
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,1085.65,844.8
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,1100.75,852.14
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,1111.82,856.8
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,1115.77,858.28
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,1115.59,857.14
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,1111.19,852.26
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,1102.58,844.74
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,1085.0,832.38
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,1063.49,817.55
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,1037.96,798.64
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,1008.64,777.3
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,971.34,751.97
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,930.9,724.46
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,885.67,693.91
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,837.81,661.24
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,783.67,624.46
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,732.17,588.38
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,670.99,541.91
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,609.21,493.67
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,542.87,440.73
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,477.49,386.72
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,408.23,327.24
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,341.36,268.06
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,271.32,206.26
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,207.21,148.84
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,141.78,92.7
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,87.11,49.73
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,37.09,17.75
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,13.07,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,12.87,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,42.74,21.82
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,88.34,52.67
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,147.26,100.21
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,207.34,154.24
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,275.14,216.33
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,339.17,275.13
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,406.84,335.4
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,471.9,392.03
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,538.56,447.98
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,601.51,498.21
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,664.78,546.8
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,721.74,589.95
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,777.58,629.68
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,823.27,660.61
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,872.0,693.4
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,914.71,721.41
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,954.58,747.15
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,986.97,767.87
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,1015.76,786.09
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,1040.18,802.35
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,1060.87,816.15
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,1072.41,822.31
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,1079.8,825.86
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,1084.06,828.97
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1084.32,829.54
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,987.01,761.72
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,863.06,668.58
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,888.62,689.95
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,909.32,706.7
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,952.14,740.09
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,974.4,756.55
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,885.18,694.19
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,793.08,627.03
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,663.39,528.56
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,538.83,431.45
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,436.76,352.54
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,343.55,278.58
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,370.14,301.84
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,386.91,316.0
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,295.22,241.66
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,215.51,176.42
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,184.03,150.64
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,154.17,125.74
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,124.85,100.9
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,96.89,76.88
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,70.62,54.2
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,46.45,33.38
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,27.23,16.24
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,9.67,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,5.0,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,15.98,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,40.55,23.4
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,79.51,47.87
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,141.46,94.11
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,199.17,144.64
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,264.94,203.66
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,287.05,230.38
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,287.25,235.32
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,299.77,246.81
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,295.55,242.85
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,468.23,386.02
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,660.66,540.33
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,716.96,583.38
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,772.0,622.94
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,822.59,657.63
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,871.07,690.23
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,912.75,719.21
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,951.49,745.97
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,851.22,670.11
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,700.1,549.06
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,892.63,701.03
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,1057.19,818.63
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,889.37,695.35
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,660.56,515.78
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,489.15,385.38
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,288.68,227.2
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,608.14,482.47
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,893.8,697.29
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,880.49,687.5
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,864.23,677.0
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,681.46,537.37
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,507.76,400.21
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,726.55,578.89
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,893.26,707.2
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,847.31,673.76
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,799.38,639.56
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,604.5,488.21
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,418.24,337.48
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,265.44,214.66
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,114.27,89.81
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,243.8,198.91
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,336.68,273.92
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,287.82,231.99
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,241.88,192.24
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,225.98,173.55
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,193.77,138.68
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,133.9,87.78
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,82.92,47.97
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,37.1,18.88
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,14.19,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,8.19,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,13.55,0.55
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,46.29,23.73
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,92.86,54.24
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,153.33,102.01
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,214.09,156.25
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,282.18,218.24
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,348.98,278.97
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,419.23,341.2
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,485.11,397.84
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,552.57,453.63
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,615.87,504.14
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,676.15,550.62
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,733.46,594.16
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,789.43,633.44
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,841.14,668.04
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,890.73,700.54
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,933.19,727.52
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,972.61,752.09
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,1006.8,773.29
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,1037.5,792.02
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,1061.68,807.82
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,1081.93,821.1
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,1096.08,830.44
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,1106.09,837.2
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,1109.4,839.17
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,1108.48,838.54
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,722.55,567.79
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,260.35,204.32
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,591.76,469.62
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,888.08,688.02
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,819.85,636.33
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,752.36,587.26
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,702.28,551.71
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,664.1,524.08
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,704.16,558.35
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,725.09,577.56
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,439.53,356.77
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,156.1,124.29
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,235.9,191.71
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,311.03,253.21
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,252.98,206.18
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,205.69,167.75
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,177.95,145.07
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,150.96,122.57
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,196.98,153.57
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,199.2,141.96
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,136.99,88.58
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,84.26,47.46
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,36.55,17.96
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,14.69,0.0
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,8.19,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,14.98,3.02
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,29.71,19.6
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,48.87,36.73
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,69.31,54.77
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,93.26,75.83
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,117.72,97.24
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,205.96,170.7
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,315.71,263.99
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,428.74,360.97
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,560.97,473.79
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,626.1,529.55
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,688.4,581.94
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,683.55,575.71
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,649.3,545.15
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,663.93,554.58
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,670.59,557.08
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,833.88,691.58
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,991.17,809.83
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,1025.05,831.5
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,1055.26,850.9
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,1079.68,867.58
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,1100.09,881.38
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,1113.91,888.82
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,1123.51,893.32
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,1127.29,895.05
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,1126.79,893.88
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,1120.49,889.12
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,1109.95,881.51
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,1092.76,869.28
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,1071.52,854.28
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,1043.52,834.49
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,1011.86,812.09
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,975.3,785.76
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,935.5,757.02
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,888.9,723.42
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,839.82,687.72
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,786.19,649.17
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,730.86,608.14
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,672.86,561.09
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,610.67,509.66
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,544.29,454.09
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,478.75,397.5
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,408.49,334.81
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,340.93,273.02
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,271.54,209.35
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,207.75,150.6
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,143.28,94.37
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,88.94,51.44
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,39.1,20.31
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,16.49,0.0
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,9.1,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,13.37,3.42
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,49.52,25.53
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,98.0,58.42
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,158.18,107.89
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,218.79,162.82
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,287.02,225.12
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,351.73,283.73
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,419.58,342.87
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,484.28,396.72
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,550.4,448.65
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,611.46,494.17
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,671.96,536.74
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,723.85,572.62
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,777.73,606.81
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,825.19,635.32
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,869.9,661.39
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,911.09,688.78
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,949.39,714.33
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,978.67,733.96
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,1004.04,751.15
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,1027.14,767.21
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,1046.58,781.02
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,1056.37,788.29
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,1062.11,793.06
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,1064.45,795.29
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,1062.92,795.19
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,1055.05,790.53
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1043.41,783.5
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,954.58,725.66
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,843.15,646.18
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,831.37,639.71
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,816.39,629.89
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,857.58,664.02
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,877.09,679.17
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,831.96,649.01
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,784.89,617.69
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,732.1,580.72
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,680.06,542.48
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,621.82,498.65
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,563.43,453.43
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,489.63,395.34
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,418.55,337.61
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,354.63,283.49
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,293.94,231.21
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,242.19,185.12
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,188.8,136.94
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,130.46,87.74
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,79.92,48.35
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,36.84,20.47
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,15.71,0.2
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,9.1,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,16.74,6.39
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,33.09,22.54
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,54.18,40.92
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,78.18,61.64
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,104.05,83.81
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,132.13,107.77
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,136.19,111.72
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,133.95,109.68
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,134.36,109.51
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,134.27,108.84
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,215.35,176.23
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,297.62,242.99
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,371.41,301.95
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,441.48,357.05
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,444.18,356.51
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,432.55,345.08
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,527.7,419.21
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,628.66,495.6
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,794.95,624.85
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,957.72,743.82
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,850.53,660.59
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,715.97,554.25
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,881.78,682.32
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,1032.95,789.6
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,905.74,696.36
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,757.4,582.52
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,900.66,693.06
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,1020.41,778.09
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,893.65,686.2
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,754.27,580.3
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,702.71,543.01
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,651.72,505.3
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,767.04,597.95
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,852.02,664.09
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,763.2,598.99
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,671.04,529.4
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,653.74,518.01
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,626.05,498.01
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,583.45,464.95
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,539.05,429.77
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,471.68,376.26
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,405.76,322.63
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,338.7,266.59
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,282.93,219.18
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,224.81,169.82
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,172.54,125.35
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,120.52,82.76
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,76.09,48.63
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,38.64,23.07
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,17.13,2.01
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,9.55,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.64,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,18.93,8.4
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,33.97,22.67
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,54.29,40.14
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,77.07,59.57
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,101.92,80.55
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,128.66,103.05
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,116.41,93.11
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,98.67,78.11
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,104.57,82.78
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,110.47,87.39
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,100.5,78.66
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,90.56,70.06
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,149.92,118.65
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,210.9,167.45
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,161.6,127.24
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,112.48,87.13
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,90.32,68.98
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,68.4,50.96
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,125.02,97.0
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,182.88,142.99
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,235.22,184.19
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,288.37,225.46
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,309.84,241.96
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,331.36,258.56
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,282.72,220.88
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,234.49,183.29
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,229.18,178.98
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,223.82,174.54
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,357.42,279.36
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,481.77,373.57
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,449.6,348.96
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,417.76,325.19
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,267.03,209.37
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,117.99,90.72
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,102.01,78.14
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,86.14,65.39
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,328.23,264.87
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,543.64,431.27
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,570.13,452.38
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,569.99,452.91
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,508.95,404.22
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,448.69,354.96
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,385.37,301.16
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,323.79,247.26
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,258.45,190.64
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,198.3,137.96
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,137.51,87.19
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,85.69,47.9
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,37.83,19.48
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,17.14,3.43
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,9.55,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,10.91,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,21.11,11.17
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,54.69,29.85
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,102.17,61.93
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,161.47,109.75
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,221.01,162.89
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,287.25,222.87
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,351.37,281.25
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,419.81,341.97
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,484.2,397.51
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,550.08,452.35
