Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,611.88,502.35
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,673.67,550.77
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,729.87,593.33
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,780.03,628.8
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,828.27,660.87
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,873.87,690.34
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,915.24,715.23
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,953.75,737.32
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,984.82,753.52
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,1012.25,766.61
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,1035.8,780.85
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,1055.68,792.66
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,1067.8,797.94
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,1075.99,800.79
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,1079.72,802.37
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,1079.49,801.54
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,1070.32,793.59
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,1057.33,783.41
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,1040.58,771.07
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,1020.14,756.43
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,950.9,710.49
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,865.11,651.4
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,801.6,607.58
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,742.03,565.56
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,689.84,528.66
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,638.31,491.67
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,629.19,487.84
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,615.52,479.6
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,525.39,412.1
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,448.82,353.81
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,381.64,302.63
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,325.89,258.91
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,278.36,220.25
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,234.36,183.81
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,189.41,146.5
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,147.08,110.8
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,105.2,76.29
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,68.88,47.46
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,38.5,24.89
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,18.56,5.29
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,10.01,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,10.91,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,22.32,12.68
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,56.62,32.12
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,102.68,63.68
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,160.0,110.2
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,217.98,161.75
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,282.62,219.92
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,345.25,275.88
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,411.5,333.2
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,475.09,387.22
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,539.82,440.32
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,599.7,487.92
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,659.55,533.97
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,715.74,575.63
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,770.84,614.43
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,819.72,646.97
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,859.74,672.72
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,901.03,699.09
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,939.6,723.21
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,971.98,742.84
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,1001.08,760.14
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,1024.32,774.41
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,1043.93,786.29
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,1057.33,793.13
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,1066.87,797.57
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,1070.51,799.23
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,1070.22,798.49
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,1064.0,793.06
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,1053.84,785.25
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,1036.89,774.61
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,1016.22,761.64
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,990.49,745.35
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,961.3,726.77
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,924.77,703.17
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,885.35,677.47
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,841.53,648.5
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,800.83,621.47
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,748.58,586.62
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,694.91,548.45
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,636.37,504.55
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,577.4,459.03
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,514.38,409.26
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,452.39,358.66
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,386.04,302.51
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,322.89,247.54
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,257.09,190.58
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,196.78,137.88
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,136.51,87.59
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,85.63,49.17
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,39.05,21.39
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,18.8,6.38
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,10.46,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.28,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.55,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,24.9,15.22
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,55.04,33.44
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,96.87,63.78
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,146.93,105.09
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,198.54,149.95
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,256.05,201.06
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,333.03,267.91
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,421.87,344.0
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,486.21,399.3
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,551.5,453.67
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,612.62,502.14
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,673.64,548.85
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,729.71,591.0
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,784.54,629.96
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,827.71,659.08
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,873.61,689.86
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,914.68,717.64
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,952.9,743.15
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,984.88,763.0
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,1013.42,780.36
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,958.42,740.54
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,871.05,672.41
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,986.11,757.76
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,1076.72,816.7
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,1078.83,816.4
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,1076.97,814.34
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,988.42,752.58
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,874.35,666.87
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,963.99,735.81
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,1021.48,774.04
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,994.64,754.2
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,964.37,732.87
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,927.69,708.56
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,888.1,682.17
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,805.95,625.51
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,718.56,561.57
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,713.38,561.06
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,694.81,549.5
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,635.87,504.61
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,576.76,458.65
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,469.84,374.77
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,373.99,298.43
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,319.46,252.96
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,268.5,209.48
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,216.18,164.81
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,166.87,122.2
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,118.68,82.07
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,76.64,49.26
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,39.32,24.22
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,20.32,8.16
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,11.37,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.01,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,18.45,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,26.16,16.64
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,62.74,35.06
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,112.11,68.72
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,172.71,118.16
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,234.06,173.07
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,301.66,234.16
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,367.79,293.29
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,436.34,352.7
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,475.86,387.78
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,509.88,416.68
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,596.51,485.38
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,689.3,556.25
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,741.51,594.23
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,795.44,630.68
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,844.83,662.8
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,891.87,692.66
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,932.7,717.68
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,970.49,740.28
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,1002.29,759.07
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,1030.53,775.4
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,1053.59,789.73
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,1072.81,801.61
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,1085.58,807.88
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1094.32,811.66
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1097.47,813.51
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1096.52,812.88
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,1088.97,806.63
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,1077.37,797.97
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,1059.33,786.18
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,1037.43,772.03
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,1009.97,754.87
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,979.03,735.41
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,942.43,711.61
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,902.8,685.68
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,857.02,655.81
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,808.91,624.0
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,756.44,588.32
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,706.02,552.18
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,645.58,507.12
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,584.78,460.55
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,520.83,410.51
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,457.86,359.55
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,390.89,303.31
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,325.72,247.09
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,259.66,190.28
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,198.9,137.48
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,137.65,86.68
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,85.53,47.73
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,38.46,20.67
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,19.58,8.2
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,10.91,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,7.73,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,13.4,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,25.55,16.34
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,61.6,35.24
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,109.09,67.67
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,167.79,114.89
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,226.84,166.58
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,292.18,224.04
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,355.8,279.5
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,423.19,336.22
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,486.97,388.8
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,551.51,439.99
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,611.55,486.22
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,671.43,530.78
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,727.17,570.93
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,781.66,608.03
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,823.16,634.59
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,866.93,662.51
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,906.86,687.44
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,943.97,710.25
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,975.82,729.39
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,1004.32,746.28
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,1026.9,760.12
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,1045.82,771.67
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,1058.02,777.51
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,1066.37,781.03
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,1069.32,782.73
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,1068.35,782.11
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,1061.98,778.19
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,1051.72,771.95
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,1034.7,761.49
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,1014.0,748.78
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,986.85,730.52
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,956.35,710.15
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,920.39,686.99
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,881.55,661.83
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,837.6,633.5
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,796.91,607.16
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,744.45,572.85
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,690.61,535.12
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,632.17,491.98
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,573.36,447.35
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,510.62,398.74
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,448.56,349.08
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,383.14,294.75
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,320.47,241.23
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,255.45,186.17
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,195.85,135.18
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,136.18,86.29
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,85.55,48.81
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,39.55,22.08
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,20.37,9.19
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,11.37,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,7.73,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,13.7,0.0
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,24.95,15.68
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,61.92,34.16
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,109.6,66.29
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,167.33,112.01
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,225.56,162.3
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,289.86,218.16
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,351.84,271.81
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,416.83,326.19
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,479.72,376.12
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,543.33,424.26
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,602.59,466.89
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,661.59,507.26
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,716.39,544.33
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,769.98,578.4
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,813.63,603.55
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,860.5,630.34
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,901.0,653.31
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,938.67,674.0
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,970.52,689.29
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,999.04,702.17
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,1021.65,713.73
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,1040.59,723.11
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,1053.3,727.41
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,1062.12,729.55
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,1065.02,731.02
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,1064.0,730.4
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,1057.04,726.29
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,1046.18,720.06
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,1029.04,710.47
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,1008.19,698.82
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,980.97,684.49
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,950.44,668.08
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,914.87,647.43
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,876.41,624.85
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,831.54,598.81
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,784.51,570.91
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,737.19,540.91
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,683.35,504.33
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,625.63,464.61
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,567.57,423.35
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,504.92,376.97
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,443.28,329.78
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,378.05,278.47
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,316.2,228.2
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,252.26,176.6
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,193.47,128.34
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,134.41,81.66
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,84.05,45.66
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,38.52,20.48
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,20.3,9.19
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,11.37,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.91,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,20.33,1.5
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,29.43,19.53
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,62.04,36.69
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,106.6,67.8
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,160.04,110.45
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,210.37,154.03
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,263.26,200.33
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,296.04,231.77
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,314.1,248.67
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,410.28,324.73
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,523.7,412.12
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,556.29,434.81
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,581.44,451.06
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,618.12,475.79
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,655.73,500.1
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,686.07,518.72
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,712.39,534.1
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,815.35,606.37
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,915.74,671.07
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,945.86,687.51
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,972.74,702.42
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,994.65,714.96
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,1013.16,725.37
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,1023.78,731.5
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,1030.66,735.48
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,970.54,696.34
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,895.9,643.9
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,893.74,642.84
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,888.93,639.42
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,942.97,679.73
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,978.35,702.97
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,902.2,654.11
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,818.32,596.18
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,698.23,513.51
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,597.34,441.76
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,572.68,425.95
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,546.4,408.26
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,561.76,422.79
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,574.48,434.2
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,510.96,388.27
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,451.48,344.82
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,394.78,302.25
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,347.72,265.99
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,297.47,226.71
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,249.56,188.42
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,201.66,149.9
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,157.43,114.01
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,114.41,79.67
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,76.62,50.89
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,43.16,27.75
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,23.37,11.84
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,12.73,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,8.64,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,16.65,2.32
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,34.5,23.86
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,62.99,43.24
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,101.19,71.82
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,147.36,108.73
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,192.47,145.21
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,246.92,191.05
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,286.49,227.4
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,314.61,252.62
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,381.07,307.27
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,448.86,362.12
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,529.86,426.11
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,624.09,498.6
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,677.09,537.29
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,729.68,574.78
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,782.63,612.37
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,831.93,645.26
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,871.49,671.32
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,908.63,695.44
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,940.69,714.47
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,969.85,731.31
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,992.63,745.09
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,1012.03,756.62
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,1024.48,762.5
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,1033.3,766.1
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,1035.93,766.77
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,1034.86,765.16
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,1028.08,758.95
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,1017.62,750.54
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,999.68,738.34
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,978.3,724.04
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,874.65,653.95
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,765.61,575.25
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,760.3,573.94
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,750.18,568.34
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,761.22,578.93
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,757.26,578.57
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,706.11,542.03
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,654.07,504.46
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,597.4,462.6
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,541.09,419.94
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,480.5,373.5
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,421.54,326.89
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,359.81,276.3
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,301.51,227.36
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,238.15,174.73
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,183.45,128.93
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,129.32,85.47
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,83.93,52.11
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,42.86,26.64
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,23.4,12.62
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,13.64,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,9.1,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,17.05,4.17
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,35.49,24.99
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,67.82,46.64
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,91.06,67.29
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,106.4,82.89
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,136.22,107.32
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,172.28,137.05
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,263.05,208.61
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,377.6,299.1
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,387.55,308.37
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,392.17,312.22
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,478.01,379.61
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,568.93,449.38
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,616.71,483.23
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,661.35,514.08
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,471.61,369.07
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,241.73,186.84
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,443.96,344.43
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,648.53,494.03
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,685.54,518.32
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,722.4,543.26
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,713.83,535.5
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,702.64,526.21
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,736.4,549.78
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,769.25,572.23
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,760.58,565.74
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,750.23,558.41
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,759.27,565.79
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,766.35,571.73
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,733.1,548.13
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,699.22,524.22
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,570.61,431.3
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,446.72,339.35
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,608.53,464.86
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,742.04,564.41
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,589.61,451.23
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,451.91,346.89
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,364.51,281.97
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,291.08,226.03
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,394.32,309.18
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,467.58,365.7
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,429.64,335.82
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,386.65,301.13
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,329.66,254.2
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,277.61,210.75
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,223.44,165.45
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,173.12,123.16
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,123.78,83.61
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,81.65,52.29
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,44.42,28.36
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,24.97,13.93
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,14.1,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.91,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.26,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,8.78,1.77
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,13.18,5.6
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,17.59,9.4
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,22.0,13.17
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,26.43,16.91
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,45.02,32.53
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,63.68,47.95
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,102.98,80.34
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,142.76,112.57
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,166.06,130.87
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,189.97,149.48
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,152.58,119.06
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,114.99,88.45
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,217.11,170.1
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,333.27,259.92
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,338.99,263.45
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,344.39,267.1
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,351.78,272.37
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,359.0,277.54
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,252.76,195.69
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,160.74,123.51
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,246.24,190.72
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,333.3,257.41
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,259.68,200.6
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,187.01,144.09
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,431.2,334.58
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,655.8,498.97
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,520.44,398.55
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,374.2,288.6
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,274.89,213.35
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,191.2,148.23
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,254.23,198.31
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,327.65,255.28
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,281.31,219.54
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,246.27,192.61
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,216.2,169.68
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,186.74,146.91
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,180.09,142.04
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,173.35,137.04
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,147.2,116.19
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,121.74,95.77
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,107.25,84.19
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,92.85,72.51
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,78.09,60.51
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,63.45,48.36
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,49.79,36.74
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,36.18,24.97
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,24.23,14.56
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,12.31,4.27
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,6.37,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,11.37,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,19.64,8.04
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,31.02,21.34
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,69.51,40.05
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,116.61,72.6
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,172.96,118.07
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,229.29,167.31
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,291.09,221.84
