Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,351.68,274.7
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,415.7,328.99
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,476.2,379.45
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,537.06,428.58
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,594.54,473.62
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,652.0,517.27
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,705.09,556.08
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,756.92,592.07
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,798.16,619.03
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,842.13,647.62
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,881.0,673.26
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,917.1,696.78
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,794.47,605.17
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,617.98,468.48
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,689.4,521.49
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,748.92,564.14
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,904.98,680.73
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,1029.94,765.72
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,871.87,654.2
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,668.19,502.17
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,663.59,499.35
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,657.87,494.63
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,376.1,288.81
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,90.12,66.3
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,322.06,249.25
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,541.03,412.4
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,718.9,549.36
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,850.15,645.93
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,806.01,615.27
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,759.99,584.29
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,709.44,549.3
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,657.76,512.3
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,522.84,409.08
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,404.84,317.15
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,360.92,283.69
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,317.46,249.47
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,323.13,250.76
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,306.06,230.53
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,245.49,179.01
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,190.03,131.77
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,134.53,86.48
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,86.77,51.37
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,41.94,25.28
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,24.99,14.58
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,12.62,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,11.37,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,19.62,8.95
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,31.33,21.95
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,71.46,41.51
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,118.95,74.53
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,175.58,120.53
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,232.81,170.71
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,295.55,226.08
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,356.58,279.25
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,420.63,333.27
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,482.95,384.04
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,545.72,432.9
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,603.93,476.29
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,661.91,517.46
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,715.9,553.3
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,768.69,585.63
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,815.96,611.99
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,854.57,631.35
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,893.93,652.44
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,930.52,671.06
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,961.38,685.51
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,988.98,697.88
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,1010.77,710.06
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,1028.98,720.22
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,1040.57,726.23
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,1048.38,730.26
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,1050.42,732.46
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,1048.65,732.62
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,1045.05,731.73
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,1037.38,728.49
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,1020.59,720.0
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,1000.1,709.39
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,972.81,694.54
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,942.23,677.58
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,907.09,656.63
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,869.05,633.69
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,824.42,606.23
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,777.73,577.11
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,731.18,547.39
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,678.38,511.12
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,620.45,470.71
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,562.37,428.69
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,501.19,383.18
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,440.91,336.52
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,375.71,283.86
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,314.13,232.44
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,251.15,179.8
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,193.13,130.85
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,135.61,84.58
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,86.59,49.36
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,41.59,24.67
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,25.25,15.01
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,12.22,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,12.73,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,21.9,11.12
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,32.43,22.7
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,70.02,41.17
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,117.07,73.8
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,171.82,117.36
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,227.14,165.06
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,288.07,218.08
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,347.95,269.61
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,411.42,322.72
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,471.24,371.89
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,532.59,420.61
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,589.71,464.75
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,646.91,507.62
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,699.67,545.63
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,751.31,581.34
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,798.85,612.37
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,838.4,637.37
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,877.61,662.85
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,914.14,686.25
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,944.14,704.06
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,970.89,719.62
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,992.32,733.04
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,1010.24,744.22
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,1021.1,749.8
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,1028.21,753.08
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,1030.64,754.52
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,1029.35,753.69
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,937.75,692.92
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,822.27,608.98
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,830.76,616.78
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,836.02,621.53
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,887.0,662.2
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,917.69,684.84
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,881.66,661.0
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,843.08,635.76
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,700.88,533.55
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,565.28,431.51
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,619.91,477.2
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,648.69,501.79
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,570.91,442.73
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,498.66,387.32
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,422.37,328.5
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,358.09,278.02
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,306.79,236.35
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,255.58,194.22
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,225.18,165.94
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,183.87,127.51
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,130.9,84.81
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,84.54,50.78
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,43.39,26.94
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,26.45,15.9
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,13.37,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,13.64,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,23.4,12.55
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,36.54,26.03
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,73.64,45.95
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,116.78,76.28
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,168.25,117.32
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,220.89,162.14
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,282.14,214.62
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,339.22,263.16
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,400.0,313.51
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,457.99,360.79
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,517.76,407.97
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,574.21,451.26
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,631.36,493.76
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,683.09,530.99
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,731.77,565.06
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,782.33,599.34
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,832.38,631.78
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,871.21,656.98
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,899.14,674.6
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,930.77,693.69
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,959.59,710.71
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,981.17,724.6
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,999.31,736.34
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,1013.44,744.07
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,1023.99,749.57
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,1026.39,750.97
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,1025.05,750.12
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,1015.54,744.41
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,1002.45,736.49
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,985.37,725.71
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,964.83,712.72
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,938.69,696.32
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,909.48,677.85
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,874.14,654.61
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,843.06,634.25
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,798.58,604.68
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,752.32,573.64
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,702.22,539.06
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,650.98,502.37
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,594.59,460.11
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,538.39,416.95
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,478.8,370.54
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,420.49,323.76
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,358.82,272.7
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,300.17,223.0
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,240.34,172.48
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,185.62,126.3
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,131.52,83.21
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,83.93,49.1
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,42.42,25.87
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.46,15.97
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.36,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,13.64,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,24.95,14.08
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,41.59,30.17
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,69.52,47.71
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,102.45,70.98
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,143.77,102.74
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,197.76,145.09
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,263.38,198.28
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,326.33,250.35
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,392.06,303.68
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,449.08,348.99
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,507.86,394.12
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,526.13,406.71
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,534.94,411.1
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,624.47,478.44
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,721.0,548.78
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,765.54,577.66
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,811.19,606.18
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,849.57,630.58
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,885.52,653.21
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,917.09,671.53
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,945.92,687.94
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,967.67,701.67
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,986.08,713.39
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,987.88,714.61
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,997.66,721.23
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,831.48,608.93
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,620.32,456.31
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,628.27,463.39
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,635.05,468.15
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,811.86,599.2
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,948.58,693.88
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,924.45,677.83
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,897.07,661.1
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,692.29,518.28
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,483.94,363.31
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,633.67,480.62
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,737.86,559.96
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,627.45,477.23
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,517.56,394.97
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,533.41,409.03
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,527.38,404.86
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,439.45,337.4
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,360.98,276.88
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,309.51,235.52
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,260.38,195.18
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,211.1,154.76
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,163.51,115.61
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,119.33,80.56
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,80.46,51.83
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,46.33,30.38
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,28.84,17.98
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,14.79,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,11.01,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,21.95,12.04
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,39.79,28.8
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,61.13,44.73
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,85.7,64.1
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,113.86,86.53
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,137.87,107.01
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,161.3,126.69
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,147.55,116.0
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,126.81,99.07
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,186.27,146.37
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,247.13,193.64
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,292.11,227.78
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,339.5,263.26
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,435.4,336.31
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,541.02,414.44
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,553.27,420.64
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,552.19,417.86
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,723.76,545.9
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,889.93,660.18
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,920.35,677.55
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,938.07,687.84
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,957.97,700.61
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,974.53,711.25
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,986.22,717.91
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,994.41,722.42
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,997.6,724.78
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,997.23,725.01
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,659.36,495.59
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,256.28,192.29
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,639.19,486.55
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,950.14,701.06
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,488.36,375.48
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,30.18,18.23
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,396.28,307.3
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,725.63,545.18
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,689.41,518.81
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,650.17,492.3
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,650.62,495.29
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,635.57,486.32
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,428.49,330.48
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,240.0,184.2
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,167.49,128.45
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,102.82,77.57
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,90.71,68.2
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,78.67,58.7
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,66.7,49.36
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,54.78,39.84
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,43.25,30.36
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,31.73,20.72
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,22.01,12.44
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,12.3,4.51
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,6.14,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.21,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.22,14.22
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,34.19,24.15
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,74.79,42.61
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,121.78,74.87
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,177.01,118.84
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,233.36,166.95
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,294.86,219.68
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,354.09,270.3
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,416.23,321.93
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,476.98,371.0
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,537.88,418.59
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,594.49,461.57
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,650.93,503.14
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,703.4,540.83
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,754.6,576.06
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,799.28,604.24
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,835.11,626.0
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,872.5,648.15
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,907.14,668.11
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,934.85,683.27
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,959.19,696.15
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,979.09,706.86
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,995.52,715.31
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,1005.46,718.98
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,1011.75,720.48
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,1013.49,720.67
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,1011.6,718.76
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,1004.16,713.55
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,993.15,706.28
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,975.74,697.42
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,954.96,686.38
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,927.3,670.13
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,905.4,657.4
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,869.96,635.84
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,831.97,612.47
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,787.25,584.66
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,740.99,555.18
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,691.5,521.66
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,640.93,486.5
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,586.85,447.13
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,531.86,406.0
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,417.73,319.93
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,323.1,247.95
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,305.7,232.45
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,273.17,202.88
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,220.78,159.62
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,172.9,120.21
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,124.83,82.17
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,82.76,51.6
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,45.26,29.19
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,28.61,18.03
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,15.23,0.3
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,11.0,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,22.05,12.61
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,39.46,28.82
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,57.81,43.22
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,78.02,59.98
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,100.18,78.17
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,124.4,98.32
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,149.58,119.07
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,91.57,71.23
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,29.11,18.97
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,40.64,28.59
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,52.19,38.13
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,56.21,41.25
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,60.24,44.35
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,152.71,119.66
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,247.76,194.77
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,232.23,181.52
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,216.32,168.35
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,220.49,171.42
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,224.66,174.46
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,231.13,179.33
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,237.6,184.2
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,290.82,225.21
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,357.43,275.57
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,257.79,199.24
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,171.84,132.34
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,195.94,151.48
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,220.06,170.31
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,197.68,152.5
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,175.36,134.83
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,171.92,132.22
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,168.46,129.57
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,218.74,169.14
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,269.12,208.23
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,252.72,195.62
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,236.43,183.27
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,236.53,183.72
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,236.48,184.04
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,139.1,107.63
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,44.26,30.95
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,40.69,28.15
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,37.12,25.29
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,75.28,57.14
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,113.45,88.97
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,91.57,71.14
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,69.87,53.31
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,59.22,44.63
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,48.56,35.78
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,38.36,27.09
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,28.19,18.31
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,19.35,10.6
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,10.54,3.27
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.26,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.26,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,10.53,3.59
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,15.82,7.84
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,21.55,12.8
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,27.3,17.7
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,29.96,19.94
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,32.62,22.13
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,53.9,39.92
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,75.26,57.47
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,82.4,63.14
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,89.56,68.82
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,78.45,59.34
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,67.36,49.98
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,117.93,90.83
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,169.33,131.46
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,306.87,238.92
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,445.55,342.43
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,468.29,357.35
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,490.86,372.51
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,461.22,348.88
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,429.78,324.15
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,350.66,265.37
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,261.54,198.21
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,407.22,307.48
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,545.44,405.99
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,453.23,338.56
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,348.01,261.32
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,299.95,226.11
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,252.25,190.48
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,520.84,393.86
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,750.35,556.17
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,694.07,515.53
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,628.13,469.69
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,523.88,394.59
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,414.57,313.94
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,604.26,462.12
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,736.93,562.31
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,647.26,495.24
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,560.86,431.01
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,516.5,398.38
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,470.96,363.83
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,414.39,320.4
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,360.73,278.36
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,308.24,235.86
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,257.99,194.42
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,207.6,153.06
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,163.98,117.18
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,121.21,83.08
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,83.26,54.9
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,49.26,33.4
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,31.89,21.12
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,16.4,3.12
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,13.34,0.0
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,26.43,16.34
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,36.03,25.6
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,77.33,45.41
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,121.91,76.12
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,174.03,117.48
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,172.25,127.83
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,137.27,107.27
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,193.67,151.52
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,260.05,203.3
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,305.45,238.64
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,353.81,275.8
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,480.12,373.2
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,621.94,479.09
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,672.02,513.58
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,721.12,547.08
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,766.58,576.51
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,810.59,603.88
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,848.18,628.64
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,883.28,651.69
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,911.4,668.8
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,936.3,683.8
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,957.18,697.1
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,974.74,708.34
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,985.98,716.53
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,993.67,722.57
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,857.01,629.22
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,688.0,506.43
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,848.51,626.08
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,973.3,712.01
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,956.08,700.39
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,935.6,687.82
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,721.58,538.38
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,485.93,363.1
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,673.12,507.81
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,805.57,605.93
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,656.32,495.71
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,507.09,383.63
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,256.58,197.85
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,15.91,7.22
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,224.77,176.23
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,410.82,318.39
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,406.88,314.82
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,384.16,296.08
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,219.58,168.67
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,79.53,59.99
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,68.01,50.95
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,56.56,41.66
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,45.02,32.04
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,33.5,22.3
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,23.77,14.01
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,14.06,6.16
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,7.02,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,7.02,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,14.07,6.16
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,24.22,15.47
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,34.39,23.44
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,46.8,34.03
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,59.12,44.36
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,35.71,24.59
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,12.32,4.77
