Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,60.12,44.86
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,108.04,84.25
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,177.8,140.38
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,249.54,196.84
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,307.78,241.93
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,376.74,294.52
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,384.26,299.13
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,396.84,307.58
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,454.07,349.52
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,504.91,385.76
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,424.72,324.05
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,349.7,265.92
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,525.95,398.13
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,708.86,526.82
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,653.22,484.54
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,605.62,449.07
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,821.79,608.91
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,1001.41,728.96
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,1004.02,728.64
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,1003.02,728.03
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,995.48,722.5
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,984.42,714.88
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,968.48,705.59
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,949.14,694.15
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,780.14,579.13
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,589.38,439.54
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,484.3,365.1
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,373.71,283.77
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,589.66,452.52
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,746.35,568.81
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,697.41,532.74
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,647.22,496.28
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,472.19,364.62
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,318.15,245.74
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,382.18,296.41
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,407.66,312.84
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,355.81,268.84
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,303.36,223.49
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,243.83,173.12
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,188.8,126.64
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,134.54,83.73
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,88.96,52.12
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,45.12,28.52
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,31.01,20.45
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,15.63,4.18
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.87,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.75,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.51,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,5.26,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,7.02,0.44
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,8.79,1.96
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,48.11,35.76
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,87.36,68.77
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,234.58,184.67
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,420.36,330.26
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,393.19,311.12
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,325.02,257.19
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,478.42,378.06
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,653.47,509.31
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,705.68,545.97
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,756.67,581.81
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,803.77,611.67
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,842.83,635.56
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,761.67,576.27
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,641.63,485.38
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,630.38,477.15
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,627.25,473.54
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,625.47,472.15
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,622.24,469.69
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,513.3,390.36
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,415.35,317.17
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,627.56,478.43
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,813.16,612.03
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,932.12,700.26
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,1012.87,755.7
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,852.64,643.64
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,659.56,499.84
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,716.99,544.84
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,766.1,581.66
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,552.68,424.63
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,342.53,263.73
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,586.12,457.64
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,764.04,591.09
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,592.38,461.43
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,428.31,334.56
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,513.62,403.92
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,555.74,436.19
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,495.69,388.0
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,436.37,339.48
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,298.21,231.28
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,193.56,151.61
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,211.8,158.21
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,195.38,132.04
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,138.28,85.47
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,88.46,49.92
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,43.07,26.84
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,29.8,19.97
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,18.67,6.98
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,8.19,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.44,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.88,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,2.19,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.51,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,4.83,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,6.15,0.0
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,20.25,11.96
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,34.39,24.14
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,22.03,13.36
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,9.69,2.67
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,56.61,42.63
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,103.82,82.12
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,80.69,62.37
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,57.59,42.8
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,55.4,40.87
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,53.21,38.94
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,87.57,67.21
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,122.28,95.33
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,102.98,79.39
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,83.71,63.55
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,110.36,85.3
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,137.23,107.04
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,159.35,124.87
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,181.62,142.74
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,232.17,182.92
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,283.17,222.9
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,325.67,255.95
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,381.55,298.93
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,319.26,250.7
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,270.58,212.86
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,255.32,201.12
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,240.07,189.27
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,255.77,201.94
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,271.33,214.45
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,270.53,214.1
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,269.59,213.71
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,269.21,213.85
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,268.54,213.78
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,278.46,222.64
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,280.53,225.25
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,285.41,229.96
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,287.72,232.38
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,201.3,162.72
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,118.66,94.93
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,80.96,63.67
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,43.25,31.73
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,37.04,26.55
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,30.84,21.27
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,25.09,16.3
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,19.35,11.25
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,14.06,6.52
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,8.77,2.1
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,4.82,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.91,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,17.15,5.21
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,32.96,23.16
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,49.01,38.29
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,74.02,55.56
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,101.23,77.29
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,131.49,102.24
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,179.83,140.33
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,238.79,188.34
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,282.32,225.7
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,326.25,262.57
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,372.88,300.62
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,420.84,338.86
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,461.86,370.67
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,501.97,401.01
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,576.15,458.75
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,650.09,515.33
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,673.44,530.14
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,692.34,541.55
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,716.38,557.88
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,737.77,572.05
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,583.32,453.35
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,404.82,313.54
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,606.82,469.97
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,790.76,605.05
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,666.44,510.64
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,513.18,394.3
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,484.34,373.19
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,455.07,351.08
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,351.43,272.25
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,240.72,186.52
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,550.9,430.0
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,832.55,634.97
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,816.02,622.28
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,796.74,609.76
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,543.17,423.19
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,287.55,224.44
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,473.09,373.61
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,623.3,488.72
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,561.2,440.88
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,509.55,401.4
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,383.83,303.85
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,273.46,216.63
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,372.98,296.26
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,425.43,332.97
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,331.01,256.73
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,254.38,195.7
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,208.68,157.79
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,167.0,123.22
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,125.22,89.06
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,87.49,60.25
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,53.38,38.03
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,35.69,25.36
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,21.83,10.41
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.19,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,15.25,4.69
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,30.3,20.91
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,40.29,30.55
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,83.33,49.27
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,131.76,83.38
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,187.72,129.01
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,243.79,178.22
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,304.39,231.76
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,363.66,283.45
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,425.21,335.52
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,485.2,385.37
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,544.9,433.46
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,601.0,476.42
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,656.41,517.4
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,707.55,555.57
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,757.37,591.75
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,803.42,621.87
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,841.4,645.81
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,878.32,670.31
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,912.43,692.7
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,937.55,707.85
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,958.84,720.42
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,977.8,732.85
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,993.3,743.04
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,1005.22,749.51
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,1001.5,745.64
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,1001.53,745.62
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,998.09,743.37
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,986.64,736.22
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,964.64,722.09
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,837.68,631.33
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,707.43,535.4
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,660.95,502.52
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,604.9,462.0
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,709.48,543.14
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,783.98,599.87
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,746.54,572.38
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,706.77,543.7
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,560.73,433.79
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,422.9,328.06
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,288.8,225.2
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,167.88,129.93
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,306.71,240.51
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,408.12,314.2
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,351.19,266.71
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,293.43,218.45
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,236.93,171.43
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,185.39,128.67
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,134.75,88.86
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,91.5,58.2
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,52.33,35.73
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,37.99,26.8
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,23.38,11.69
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,9.1,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,21.47,9.21
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,33.98,23.45
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,45.22,33.96
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,84.45,52.57
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,118.87,82.82
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,138.77,104.29
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,193.14,144.38
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,267.77,202.9
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,333.18,255.82
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,406.14,314.37
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,401.43,313.75
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,363.39,284.41
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,488.18,382.01
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,629.18,489.14
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,678.03,523.95
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,723.86,556.29
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,693.68,529.06
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,637.34,482.76
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,640.75,483.84
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,640.38,481.81
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,781.2,587.94
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,924.12,690.09
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,811.6,605.78
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,668.98,498.52
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,840.12,626.79
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,985.51,728.33
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,988.42,728.73
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,987.91,728.1
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,871.68,644.93
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,739.92,546.87
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,851.94,632.14
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,939.15,694.03
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,914.25,676.67
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,886.33,658.19
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,729.89,546.88
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,567.69,426.41
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,666.26,504.02
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,728.69,552.71
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,679.95,518.03
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,630.35,482.67
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,574.94,441.41
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,520.2,399.68
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,463.14,355.48
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,407.57,311.27
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,307.82,233.76
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,229.53,174.13
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,213.58,156.98
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,185.4,128.08
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,135.54,88.8
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,91.93,57.79
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,52.38,35.42
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,36.92,25.73
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,23.44,11.97
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,9.1,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,21.82,10.23
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,36.39,25.85
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,51.51,39.92
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,86.05,58.99
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,121.0,83.1
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,164.73,117.05
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,216.2,158.72
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,279.54,210.56
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,301.86,232.95
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,305.32,237.59
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,352.0,273.12
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,401.0,309.01
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,434.03,331.86
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,465.15,352.69
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,490.13,370.25
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,505.11,380.72
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,497.48,373.83
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,485.5,363.86
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,494.45,370.31
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,492.0,368.53
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,539.24,401.78
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,576.65,427.41
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,607.76,449.94
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,638.68,472.33
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,588.66,436.28
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,524.47,390.34
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,507.58,378.29
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,490.18,365.49
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,483.11,360.28
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,475.64,354.73
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,563.68,419.49
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,636.38,471.65
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,548.39,407.63
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,452.62,338.03
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,558.42,418.09
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,653.28,486.7
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,581.87,435.01
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,506.66,381.18
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,542.26,410.95
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,563.87,428.94
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,412.47,315.93
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,279.05,214.33
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,235.33,181.53
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,194.09,149.9
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,169.55,131.03
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,144.71,111.65
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,123.4,95.07
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,102.89,78.92
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,83.23,63.25
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,64.5,48.04
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,47.27,33.54
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,30.64,20.46
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,17.62,7.85
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,4.55,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.55,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,17.63,7.45
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,30.53,20.61
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,47.43,35.95
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,65.2,49.4
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,84.57,65.18
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,105.37,81.84
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,137.42,107.03
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,173.03,135.04
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,260.81,201.03
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,373.75,287.1
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,445.18,342.38
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,521.84,400.93
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,574.96,440.95
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,627.59,479.71
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,676.53,514.72
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,724.42,548.22
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,764.69,575.61
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,801.86,600.4
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,732.34,547.06
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,639.59,476.7
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,781.1,581.91
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,918.34,677.1
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,938.83,687.54
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,956.24,696.89
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,968.11,703.09
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,976.72,707.26
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,978.63,708.87
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,977.17,708.51
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,975.4,707.21
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,969.87,703.56
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,767.59,565.29
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,547.72,404.98
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,639.44,474.44
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,713.19,528.26
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,773.52,574.81
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,809.08,603.06
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,767.94,575.42
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,722.59,544.15
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,585.63,444.08
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,463.56,352.71
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,501.67,383.56
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,516.54,394.57
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,460.69,351.51
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,406.33,308.8
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,303.37,229.65
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,220.58,167.16
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,211.65,155.6
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,187.29,129.65
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,137.71,90.87
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,94.5,60.27
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,55.15,37.69
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,40.24,28.5
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,25.34,14.01
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,10.91,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,10.91,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,22.23,11.15
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,34.71,24.06
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,44.7,33.39
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,84.49,51.07
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,112.64,78.78
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,117.0,90.2
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,109.35,84.71
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,96.9,74.86
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,147.94,115.65
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,204.33,160.04
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,232.6,182.0
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,261.64,204.38
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,295.3,229.73
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,329.98,255.49
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,461.57,357.04
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,594.18,456.34
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,577.81,441.4
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,544.58,414.72
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,624.59,473.8
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,699.39,527.64
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,705.03,530.13
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,708.09,531.23
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,710.95,531.89
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,711.87,531.2
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,730.06,543.79
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,747.0,555.38
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,676.24,504.11
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,615.7,459.72
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,638.36,476.9
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,659.53,492.45
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,644.01,481.42
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,627.62,470.03
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,588.12,440.92
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,549.04,412.13
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,553.25,416.56
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,554.87,418.82
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,536.57,406.41
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,516.5,392.69
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,520.15,396.53
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,510.22,390.0
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,457.19,350.42
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,406.68,312.42
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,366.76,282.42
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,326.39,251.21
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,318.41,241.99
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,291.78,215.68
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,237.23,170.4
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,187.16,129.12
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,137.27,89.44
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,92.77,57.53
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,52.92,35.73
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,38.4,27.13
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,25.78,14.65
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,11.6,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,12.73,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,23.0,12.15
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,34.7,24.23
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,44.77,33.57
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,85.23,51.27
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,132.15,83.77
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,184.45,124.96
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,160.66,118.09
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,100.35,77.47
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,141.49,110.26
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,186.71,145.55
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,187.12,145.14
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,188.65,145.63
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,211.34,162.61
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,234.52,179.68
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,263.72,201.37
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,300.3,228.25
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,328.9,248.51
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,357.98,268.88
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,332.89,249.4
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,298.06,223.07
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,517.16,382.95
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,735.33,527.72
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,863.0,612.35
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,967.73,675.13
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,978.62,677.37
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,986.03,679.02
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,988.0,682.26
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,986.47,683.57
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,974.96,678.94
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,960.15,672.37
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,954.81,671.58
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,935.09,661.71
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,909.8,648.36
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,881.48,632.9
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,847.75,613.66
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,811.48,592.44
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,769.96,567.3
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,726.52,539.79
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,678.62,507.9
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,629.63,474.33
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,576.86,436.4
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,523.64,396.96
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,374.65,285.75
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,248.63,190.78
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,229.73,176.25
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,205.69,156.7
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,172.35,130.23
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,140.48,104.77
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,109.83,80.61
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,81.58,58.84
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,56.54,40.53
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,40.17,28.54
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,24.91,14.14
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.79,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.55,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.27,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.55,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,15.85,6.74
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,27.34,17.85
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,42.63,31.66
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,58.08,43.35
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,75.02,57.55
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,92.2,71.65
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,101.92,79.5
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,111.57,87.17
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,126.79,99.27
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,142.2,111.4
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,200.48,157.79
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,260.49,204.82
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,205.02,160.54
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,143.06,110.66
