Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,184.75,143.77
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,227.31,176.95
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,407.5,317.44
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,593.36,454.85
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,650.04,495.1
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,709.02,537.04
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,783.76,588.4
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,852.17,634.2
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,834.21,618.0
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,812.38,599.97
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,754.67,556.76
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,691.53,509.76
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,748.79,551.08
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,793.2,582.4
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,781.41,572.31
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,768.01,561.7
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,734.42,538.56
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,700.31,515.08
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,767.31,565.07
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,819.24,603.33
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,838.21,620.26
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,831.51,617.33
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,689.7,517.24
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,545.72,410.72
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,613.91,465.72
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,650.73,495.03
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,596.73,454.74
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,542.49,413.82
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,484.94,369.63
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,426.82,323.62
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,366.8,274.39
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,309.16,225.9
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,250.04,176.17
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,195.04,130.03
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,141.15,87.18
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,93.32,53.74
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,49.57,32.12
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,35.48,24.84
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,24.19,13.89
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,12.59,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,6.37,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,12.73,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,22.23,12.35
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,32.77,23.08
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,41.08,30.94
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,85.74,48.96
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,134.66,82.82
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,189.98,127.28
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,245.94,175.16
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,305.91,226.53
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,366.34,277.17
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,427.01,326.39
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,484.74,374.19
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,543.06,421.14
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,598.89,464.19
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,652.35,504.35
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,702.23,541.87
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,750.53,576.98
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,795.42,607.3
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,838.42,636.04
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,874.18,660.29
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,907.0,682.52
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,934.96,700.37
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,959.55,715.93
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,979.21,729.03
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,995.29,739.84
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,1005.34,746.73
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,1011.65,751.28
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,1013.26,752.69
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,1011.16,751.77
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,1001.05,744.53
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,987.39,735.03
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,970.68,724.23
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,950.52,711.15
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,921.92,692.36
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,890.6,671.69
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,790.73,601.62
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,683.69,521.27
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,719.53,552.11
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,733.87,566.08
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,686.17,531.4
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,637.31,495.59
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,345.28,272.49
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,76.22,56.34
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,217.31,170.67
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,332.23,259.52
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,325.62,250.83
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,300.36,225.16
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,244.91,178.61
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,193.67,135.65
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,143.07,94.16
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,96.28,59.61
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,54.33,37.04
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,39.94,29.03
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,26.87,16.43
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,13.37,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,7.73,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,7.28,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,12.63,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,24.49,14.8
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,35.46,26.12
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,43.72,34.18
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,89.12,52.84
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,138.98,88.53
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,195.01,135.36
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,251.23,185.58
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,311.34,239.62
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,370.02,292.17
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,431.51,345.56
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,490.25,395.07
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,549.69,443.49
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,604.13,486.46
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,657.65,527.34
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,709.07,565.25
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,759.16,601.05
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,799.46,627.86
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,842.36,655.95
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,880.89,681.81
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,916.71,705.62
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,946.82,724.4
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,973.81,741.0
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,995.23,754.78
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,1013.12,766.25
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,1026.48,773.76
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,1036.2,778.94
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,1038.8,780.95
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,1037.66,780.63
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,1031.33,775.53
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,1021.24,768.04
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,1005.06,757.65
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,985.27,744.92
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,959.62,728.26
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,930.59,709.3
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,896.27,686.64
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,859.05,661.84
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,816.42,633.03
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,771.55,602.36
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,722.36,566.74
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,674.17,530.38
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,617.84,487.21
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,561.35,442.76
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,501.65,395.04
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,442.6,346.32
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,379.19,292.32
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,319.76,240.45
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,259.25,187.61
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,202.68,138.44
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,146.29,92.54
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,96.86,57.35
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,51.67,34.59
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,38.7,28.54
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,25.75,16.01
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,14.17,0.0
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,8.19,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,7.28,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,12.58,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,25.73,15.95
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,38.5,28.76
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,48.56,38.37
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,90.49,56.87
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,138.67,91.19
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,192.08,134.62
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,245.84,181.47
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,303.92,232.4
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,360.99,281.75
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,420.7,331.93
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,477.63,378.37
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,535.48,423.68
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,590.26,465.13
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,644.37,504.52
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,694.27,539.97
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,742.93,573.22
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,790.55,602.7
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,832.04,626.23
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,868.73,646.14
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,902.63,663.34
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,930.89,675.93
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,955.9,686.1
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,975.65,697.46
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,991.91,706.79
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,1001.72,712.1
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,1007.86,715.37
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,1009.44,717.35
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,1007.39,717.28
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,999.79,713.7
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,988.64,707.99
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,971.63,698.92
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,951.19,687.74
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,925.63,674.16
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,896.94,658.34
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,863.12,638.13
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,826.63,615.92
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,784.04,589.29
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,744.06,563.95
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,695.28,530.42
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,645.21,495.03
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,590.38,454.99
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,535.73,413.8
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,477.76,368.39
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,421.27,322.78
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,361.28,273.52
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,304.57,225.77
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,247.29,177.18
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,194.11,132.22
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,141.58,90.57
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,94.39,57.35
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,52.74,35.55
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,39.13,28.46
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,29.25,18.69
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,18.74,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.88,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.75,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.07,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.39,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,5.71,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.03,0.41
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,28.64,18.97
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,50.35,37.38
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,74.36,57.35
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,98.21,76.84
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,92.14,71.52
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,86.0,66.23
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,90.05,69.23
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,94.11,72.23
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,170.75,134.22
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,249.0,195.81
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,260.45,203.73
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,271.9,211.82
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,302.34,234.88
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,342.35,264.83
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,357.12,274.82
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,371.85,284.81
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,424.68,323.9
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,478.09,362.53
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,498.64,376.37
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,518.9,390.13
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,526.99,396.08
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,534.5,401.76
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,479.82,362.37
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,425.27,322.74
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,350.12,267.43
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,267.78,205.52
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,298.88,229.79
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,338.81,260.12
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,417.91,320.68
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,501.27,382.46
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,289.54,224.06
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,92.45,69.3
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,216.55,169.01
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,334.75,259.85
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,330.47,256.59
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,327.71,254.86
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,314.85,245.13
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,297.79,231.48
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,202.73,157.82
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,117.62,91.63
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,101.57,79.12
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,85.65,66.33
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,70.7,54.0
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,55.93,41.59
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,42.16,29.9
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,28.21,18.93
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,17.61,9.08
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,7.02,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.64,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,8.19,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,14.78,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,26.08,15.96
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,37.67,27.34
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,46.85,36.02
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,89.49,54.97
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,80.1,52.91
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,43.24,31.48
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,51.67,38.52
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,60.12,45.44
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,86.64,67.38
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,113.14,88.88
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,137.96,108.86
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,163.23,128.99
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,185.5,146.23
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,208.22,163.62
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,204.49,160.17
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,200.53,156.63
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,204.69,159.32
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,208.85,161.99
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,209.4,161.82
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,209.91,161.64
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,244.6,187.82
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,279.61,213.67
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,249.69,190.6
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,219.7,167.65
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,209.36,159.41
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,198.92,151.06
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,270.52,205.38
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,342.65,258.47
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,350.98,264.24
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,347.94,262.13
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,441.47,331.63
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,543.64,404.46
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,528.85,393.64
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,504.32,376.99
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,521.96,390.85
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,527.78,396.02
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,436.4,330.03
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,342.32,260.87
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,327.12,250.68
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,311.55,239.64
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,232.86,179.83
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,155.12,119.49
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,126.49,97.44
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,98.22,75.17
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,99.36,76.57
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,100.37,77.83
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,87.05,67.24
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,73.83,56.57
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,98.33,68.22
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,96.26,60.23
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,55.75,38.15
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,41.27,30.23
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,28.66,18.36
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,16.36,0.5
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,9.1,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,7.73,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,13.99,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,29.18,18.84
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,43.98,33.17
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,54.93,43.53
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,93.29,62.36
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,63.6,41.45
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,8.79,1.95
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,22.46,13.73
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,36.17,25.41
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,51.25,38.06
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,66.37,50.54
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,62.4,47.02
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,58.43,43.54
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,42.48,30.02
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,26.54,16.58
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,42.53,29.84
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,58.56,43.01
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,88.03,67.06
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,117.69,90.97
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,121.8,94.11
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,125.95,97.34
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,129.68,100.07
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,133.45,102.83
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,190.04,147.83
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,247.27,192.43
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,250.3,194.51
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,253.23,196.73
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,288.06,223.63
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,322.91,250.22
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,296.62,230.09
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,270.35,210.08
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,282.9,220.02
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,295.28,229.73
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,253.31,197.4
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,211.76,165.17
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,187.76,146.51
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,163.99,127.82
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,210.28,165.04
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,256.08,201.41
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,285.95,225.38
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,308.22,243.29
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,281.86,222.98
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,255.92,202.99
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,236.08,187.98
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,216.02,172.52
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,221.39,176.34
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,217.16,171.19
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,182.86,142.84
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,151.14,116.84
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,133.26,97.26
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,102.19,68.85
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,64.6,46.73
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,47.59,36.17
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,32.21,21.67
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,16.37,1.76
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,9.1,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,6.82,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,13.21,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,28.47,18.39
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,43.29,32.59
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,58.13,46.39
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,82.43,62.37
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,109.31,83.74
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,138.27,107.43
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,138.59,109.83
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,131.62,105.31
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,121.92,96.86
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,111.37,87.68
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,171.32,136.54
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,236.75,188.88
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,268.38,213.19
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,300.95,238.03
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,275.04,216.96
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,241.86,190.2
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,251.84,197.43
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,261.81,204.5
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,266.32,207.67
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,270.77,210.83
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,335.58,260.1
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,393.85,303.2
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,334.09,257.93
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,265.6,205.72
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,267.29,207.15
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,268.89,208.3
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,255.54,197.94
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,242.1,187.56
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,347.14,268.47
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,444.58,341.06
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,411.2,315.66
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,377.98,290.92
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,408.51,314.65
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,437.91,337.08
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,338.53,262.76
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,235.82,184.08
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,223.91,175.31
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,212.11,166.32
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,201.23,157.99
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,190.43,149.71
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,149.41,117.13
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,109.08,84.72
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,103.2,80.23
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,97.34,75.68
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,99.79,77.99
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,102.09,80.17
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,88.77,69.34
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,75.54,58.46
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,62.41,47.49
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,49.41,36.45
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,37.5,26.23
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,25.55,16.81
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,15.83,7.8
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.14,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.18,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,11.82,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,21.68,0.11
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,27.18,17.25
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,34.89,25.02
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,41.73,31.47
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,84.53,48.31
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,131.54,80.58
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,184.39,123.06
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,200.52,149.18
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,181.05,142.37
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,190.89,150.61
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,198.2,156.21
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,232.67,182.86
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,268.72,210.27
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,260.36,202.8
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,245.52,190.35
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,338.13,261.21
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,438.3,334.98
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,510.26,386.97
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,594.56,446.49
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,548.38,411.08
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,495.29,371.15
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,725.33,542.51
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,931.78,679.99
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,786.65,578.37
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,594.92,437.75
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,651.92,480.3
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,719.09,527.19
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,695.24,510.02
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,680.38,499.55
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,743.51,545.84
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,801.34,587.3
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,878.61,645.41
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,928.33,679.3
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,788.93,583.8
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,636.21,472.14
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,504.8,378.99
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,379.53,286.73
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,532.09,405.07
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,657.32,497.74
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,501.95,382.3
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,360.23,275.21
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,369.95,284.14
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,368.94,283.84
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,303.47,234.27
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,241.5,187.11
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,121.96,93.27
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,6.16,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,5.28,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,4.39,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.51,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.63,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,2.19,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.75,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.88,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,5.91,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,11.44,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,26.91,17.08
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,41.82,31.08
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,58.53,46.4
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,76.73,59.12
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,98.05,76.5
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,120.73,95.0
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,166.78,130.59
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,222.6,175.06
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,270.49,213.97
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,321.68,255.37
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,296.96,236.44
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,257.84,204.51
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,434.55,346.71
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,634.8,502.19
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,684.95,539.52
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,733.84,575.86
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,773.04,602.31
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,814.06,629.3
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,850.91,654.23
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,885.17,677.21
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,679.3,524.09
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,413.18,315.92
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,640.01,489.99
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,861.41,649.5
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,937.18,705.0
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,991.96,741.11
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,757.4,574.2
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,471.66,356.95
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,319.93,244.86
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,165.6,126.01
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,464.56,359.47
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,735.43,556.48
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,823.38,623.56
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,886.3,670.84
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,757.57,576.63
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,630.05,480.15
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,427.34,330.05
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,232.11,178.83
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,459.06,360.82
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,632.42,491.86
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,578.22,449.2
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,525.05,407.89
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,421.49,328.2
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,334.38,260.77
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,259.08,201.82
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,196.56,153.32
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,167.49,130.18
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,140.05,108.2
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,113.29,86.67
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,88.05,66.59
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,65.09,48.88
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,47.21,35.65
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,31.41,21.11
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,14.98,3.4
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,7.73,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,9.55,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,16.5,0.93
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,28.37,18.64
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,39.89,29.8
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,48.46,37.9
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,91.48,57.0
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,131.36,90.16
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,162.47,120.39
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,206.77,157.1
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,257.96,199.97
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,327.9,255.91
