Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,412.13,324.2
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,427.89,340.04
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,420.74,335.34
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,367.43,292.67
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,297.5,235.27
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,248.64,196.35
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,193.28,151.76
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,306.32,240.98
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,419.01,326.67
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,574.63,446.62
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,732.22,563.28
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,621.38,477.06
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,489.68,375.11
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,416.02,320.06
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,331.13,255.3
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,378.2,290.69
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,415.3,317.71
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,537.94,409.83
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,648.59,490.26
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,476.73,363.97
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,286.72,220.14
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,647.87,502.58
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,938.13,705.08
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,911.41,684.5
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,881.9,665.0
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,849.33,643.38
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,814.1,619.86
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,778.2,595.76
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,734.83,565.76
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,592.41,458.16
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,465.34,360.16
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,514.35,400.41
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,534.0,415.17
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,476.72,369.86
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,420.88,324.74
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,212.68,163.29
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,41.49,29.15
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,36.16,24.97
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,30.84,20.61
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,79.78,50.75
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,97.01,57.12
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,53.33,34.81
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,39.61,29.08
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,28.32,18.56
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,18.05,5.9
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,10.46,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,9.1,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,15.75,1.38
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,26.16,16.7
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,35.64,25.84
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,41.98,31.86
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,85.81,49.09
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,133.74,81.79
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,187.77,125.26
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,242.76,172.54
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,301.37,223.22
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,360.68,273.91
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,419.79,323.1
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,476.52,369.19
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,533.79,414.04
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,588.18,455.16
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,642.04,494.45
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,689.21,527.72
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,736.9,560.25
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,780.0,587.11
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,820.93,612.02
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,857.4,634.74
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,891.11,655.41
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,919.62,671.19
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,944.96,684.78
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,965.18,696.33
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,981.93,705.71
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,993.24,712.38
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,1000.95,716.94
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,1003.15,718.16
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,1001.73,717.28
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,995.74,712.29
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,986.08,705.15
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,970.47,695.77
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,951.34,684.28
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,926.53,669.8
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,898.49,653.19
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,865.62,632.79
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,829.91,610.42
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,789.14,584.48
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,746.1,556.75
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,699.3,525.92
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,650.9,492.42
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,598.6,454.16
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,546.22,414.67
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,488.98,370.01
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,432.08,324.34
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,373.27,276.13
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,316.03,227.94
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,255.22,176.87
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,199.82,130.23
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,144.79,86.48
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,95.29,52.05
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,49.45,30.09
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,36.13,25.59
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,27.59,17.68
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,18.7,6.71
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,10.46,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,9.1,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,16.22,2.14
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,26.57,16.8
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,36.48,26.17
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,42.57,31.86
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,86.32,48.78
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,134.49,81.15
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,188.23,123.52
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,242.66,169.27
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,300.7,218.25
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,357.49,265.36
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,417.74,313.57
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,473.79,357.96
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,530.39,401.36
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,584.45,441.91
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,638.05,481.01
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,684.57,513.48
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,731.76,545.49
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,774.68,572.54
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,815.36,597.56
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,851.82,620.76
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,885.57,642.1
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,913.29,659.51
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,937.85,674.94
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,957.76,687.47
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,974.25,697.93
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,985.38,704.32
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,992.99,708.58
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,994.69,709.5
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,992.84,708.37
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,983.6,703.24
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,970.96,696.09
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,955.01,685.88
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,935.72,673.64
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,910.1,657.88
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,881.52,640.22
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,847.9,618.75
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,811.69,595.51
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,776.17,572.62
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,733.01,543.78
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,685.51,511.71
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,636.76,477.92
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,584.24,439.84
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,531.54,400.55
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,474.49,356.79
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,418.95,312.9
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,361.51,266.49
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,306.44,220.92
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,250.08,174.34
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,197.49,130.97
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,145.39,90.37
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,99.57,58.78
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,55.88,36.04
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,41.2,29.7
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,30.54,19.97
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,19.56,7.61
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,11.37,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,9.55,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,17.76,3.4
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,32.15,21.38
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,46.77,34.91
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,60.93,47.69
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,94.19,65.37
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,127.68,88.25
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,167.38,118.57
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,163.9,123.15
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,138.92,108.06
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,193.83,150.67
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,257.1,199.37
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,355.75,274.67
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,483.27,371.26
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,542.59,415.55
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,605.36,461.75
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,652.7,495.08
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,699.19,527.0
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,741.93,555.91
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,780.43,581.46
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,815.86,604.36
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,849.01,625.54
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,877.7,642.39
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,903.79,657.43
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,923.04,669.27
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,939.16,679.18
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,950.18,685.88
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,957.93,690.6
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,838.49,608.02
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,690.75,501.41
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,650.1,473.12
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,608.96,443.53
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,650.97,475.71
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,699.11,511.17
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,786.33,577.1
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,849.04,623.88
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,714.89,527.82
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,575.17,425.63
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,655.81,488.85
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,704.71,527.15
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,552.32,415.0
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,412.53,310.25
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,478.99,362.5
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,512.35,386.99
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,458.89,345.87
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,406.44,304.9
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,352.09,261.03
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,299.65,217.77
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,243.7,172.02
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,194.09,131.46
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,145.06,93.17
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,101.19,62.36
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,61.07,40.73
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,45.59,33.32
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,33.16,22.1
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,21.12,9.06
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,11.82,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,10.01,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,17.24,3.6
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,29.43,19.04
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,41.25,30.02
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,49.97,38.0
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,89.29,54.89
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,132.9,84.48
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,184.09,124.6
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,233.87,166.06
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,287.7,211.33
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,340.82,255.95
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,396.12,301.27
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,449.77,344.77
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,504.49,387.91
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,556.07,426.81
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,607.73,464.59
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,654.17,497.15
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,699.98,528.23
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,742.18,556.16
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,782.67,581.69
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,818.27,604.16
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,851.53,624.85
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,879.23,640.45
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,904.03,654.03
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,923.46,665.86
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,939.74,675.75
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,950.46,682.17
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,957.84,686.6
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,959.94,687.79
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,958.71,687.03
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,951.31,682.46
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,940.65,675.97
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,924.89,665.8
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,906.01,653.74
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,781.58,568.63
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,653.17,476.42
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,733.46,538.12
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,787.83,578.93
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,748.01,551.4
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,708.63,524.33
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,663.51,492.95
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,617.36,460.24
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,469.29,352.06
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,339.99,255.78
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,390.69,294.73
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,409.31,305.72
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,305.81,227.72
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,225.43,169.0
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,221.23,160.31
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,196.63,132.87
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,147.12,93.95
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,102.58,62.59
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,61.54,40.72
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,45.59,33.34
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,33.55,22.48
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,21.09,9.41
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,12.28,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,10.46,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,18.1,4.6
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,29.19,19.03
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,39.04,28.27
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,44.83,33.7
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,87.78,50.07
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,135.14,81.25
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,188.72,123.09
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,243.47,168.99
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,301.77,217.91
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,360.83,266.49
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,419.53,312.92
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,475.82,356.6
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,532.59,398.96
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,586.18,437.49
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,639.16,474.18
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,685.73,507.59
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,732.77,540.64
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,776.84,569.44
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,819.0,596.46
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,854.67,618.91
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,887.53,639.52
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,855.49,616.03
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,795.66,570.7
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,893.74,640.69
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,976.55,691.9
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,988.37,697.32
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,996.65,701.52
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,998.48,702.47
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,996.71,701.4
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,988.96,697.54
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,977.69,691.62
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,961.52,682.71
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,941.92,671.68
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,918.01,657.92
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,890.84,642.01
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,858.1,623.08
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,822.59,602.16
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,782.39,576.71
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,739.91,549.48
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,692.99,516.75
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,644.53,481.92
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,594.48,445.15
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,541.67,405.49
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,485.54,363.54
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,429.75,320.26
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,371.76,273.29
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,315.29,226.21
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,254.79,175.69
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,199.63,129.51
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,145.42,86.52
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,96.35,52.33
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,50.9,30.27
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,36.7,25.93
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,28.67,18.54
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,20.3,9.21
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,11.37,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,3.18,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,6.14,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,13.18,5.46
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,20.24,11.91
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,29.07,19.87
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,37.92,26.37
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,47.67,34.59
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,57.44,42.71
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,34.39,23.3
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,11.45,3.97
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,76.76,58.15
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,141.36,110.24
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,202.74,158.47
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,266.53,207.75
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,349.68,271.66
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,437.07,337.65
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,355.83,274.92
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,253.32,194.66
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,198.66,151.97
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,143.35,108.33
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,168.13,127.67
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,193.19,146.98
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,275.3,209.46
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,368.3,278.32
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,370.03,279.02
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,371.51,279.87
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,451.9,339.46
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,532.86,397.94
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,583.96,434.46
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,623.68,462.74
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,630.31,467.45
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,635.77,471.56
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,561.39,418.74
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,478.33,359.07
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,360.74,273.1
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,239.47,181.82
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,256.39,195.27
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,273.03,208.16
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,205.69,156.78
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,139.51,105.51
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,193.22,148.02
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,245.85,189.06
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,224.22,172.59
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,202.95,156.47
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,178.0,137.56
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,153.72,118.98
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,172.75,134.18
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,186.04,144.18
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,160.45,123.89
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,135.56,104.03
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,111.08,84.34
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,87.78,65.76
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,66.74,49.55
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,49.78,37.42
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,35.16,24.16
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,19.39,8.83
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.01,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,10.46,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,18.74,5.63
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,31.22,20.73
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,41.74,30.62
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,53.65,41.47
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,87.7,58.71
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,125.83,86.12
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,167.21,119.09
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,198.64,148.83
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,220.47,169.67
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,258.43,200.2
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,297.86,231.32
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,340.14,263.97
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,387.87,300.07
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,493.15,381.09
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,618.9,475.61
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,615.5,469.49
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,579.52,439.57
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,586.53,442.52
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,588.59,441.38
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,558.57,418.27
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,531.09,396.77
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,438.51,328.42
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,351.22,262.88
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,450.49,336.39
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,551.47,408.41
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,508.06,375.55
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,463.6,342.6
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,493.15,364.05
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,522.24,384.64
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,755.34,557.19
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,935.48,680.0
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,920.4,668.38
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,902.15,656.61
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,799.28,585.96
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,680.83,499.82
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,749.69,554.29
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,792.43,587.2
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,754.06,561.69
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,713.58,534.31
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,668.39,503.61
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,621.97,471.2
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,572.09,434.5
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,521.62,396.34
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,427.92,324.93
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,351.21,266.38
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,329.9,247.38
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,295.63,215.94
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,243.37,172.55
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,192.3,130.37
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,143.77,91.67
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,99.07,59.52
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,58.57,37.78
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,42.53,30.94
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,32.36,21.71
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,21.87,10.88
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,10.91,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.83,5.94
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,28.69,18.5
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,38.28,27.4
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,46.24,34.64
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,85.74,50.06
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,130.16,79.07
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,180.54,118.02
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,232.2,161.37
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,287.53,208.43
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,341.63,254.05
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,397.75,300.22
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,453.46,344.69
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,508.15,387.01
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,559.53,425.61
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,610.4,462.64
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,658.18,497.14
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,704.73,529.94
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,746.69,557.42
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,781.3,578.5
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,750.78,552.55
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,685.46,501.53
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,799.91,584.09
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,899.47,648.8
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,806.84,582.62
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,670.93,483.72
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,586.06,425.32
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,488.28,356.09
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,566.46,411.9
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,633.31,457.72
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,804.02,580.71
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,943.43,673.55
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,928.46,662.85
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,910.25,651.88
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,627.92,462.19
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,324.75,239.87
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,587.84,439.5
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,792.38,582.39
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,753.49,555.3
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,712.72,527.81
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,667.3,496.52
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,620.74,463.7
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,569.82,426.94
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,518.59,388.96
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,464.94,348.66
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,412.07,307.66
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,356.44,262.96
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,303.28,219.27
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,249.35,174.97
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,199.1,133.76
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,147.45,93.38
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,103.58,62.79
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,62.7,40.93
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,46.23,33.97
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,34.99,23.85
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,24.24,12.84
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,13.64,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,10.91,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,19.54,6.58
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,30.54,20.04
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,41.95,30.56
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,50.28,38.14
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,87.96,53.77
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,132.35,83.01
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,181.61,120.67
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,231.8,162.18
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,285.86,207.38
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,339.28,251.87
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,395.03,297.18
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,448.35,340.17
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,502.59,382.68
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,554.09,421.28
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,605.39,458.58
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,652.17,492.07
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,697.84,523.91
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,743.08,554.28
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,782.65,578.64
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,743.35,546.68
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,668.34,488.74
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,792.0,578.54
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,901.87,650.42
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,921.2,660.62
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,937.28,669.67
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,948.19,676.12
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,955.75,680.6
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,958.04,681.25
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,956.96,679.93
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,848.87,607.02
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,717.18,512.39
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,828.18,594.54
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,906.18,646.6
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,883.16,631.61
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,857.11,615.8
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,826.08,596.17
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,792.45,574.82
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,754.69,551.15
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,718.57,528.0
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,673.22,498.06
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,626.49,466.34
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,576.49,430.45
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,525.82,393.02
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,471.57,352.55
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,417.77,310.95
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,360.19,264.64
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,305.87,219.63
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,250.18,173.36
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,197.74,129.8
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,146.05,88.78
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,99.37,55.98
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,56.13,34.16
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,40.63,29.22
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,31.88,21.27
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,21.9,11.24
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,12.73,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
