Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,10.91,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,18.83,6.32
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,28.69,18.45
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,38.29,27.33
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,45.78,34.2
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,84.52,48.98
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,125.83,84.3
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,148.9,109.63
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,154.03,116.46
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,150.41,115.42
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,228.05,173.01
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,322.44,242.51
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,303.56,228.57
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,270.6,203.43
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,339.69,253.96
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,410.74,303.92
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,472.91,347.79
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,545.78,398.28
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,567.75,411.33
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,587.57,423.24
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,717.28,515.84
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,843.98,599.34
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,870.48,614.41
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,893.99,629.01
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,913.05,640.92
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,928.9,650.98
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,939.64,656.72
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,947.09,660.57
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,948.89,661.5
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,947.41,660.6
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,938.15,655.97
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,925.75,649.54
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,921.04,647.12
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,902.56,636.13
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,878.73,622.74
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,852.0,607.47
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,820.85,589.07
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,787.22,568.96
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,748.24,544.7
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,707.29,517.86
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,632.57,464.72
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,561.22,413.56
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,485.48,359.5
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,414.49,308.14
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,251.33,188.68
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,104.34,77.2
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,58.81,41.76
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,13.21,5.13
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,11.44,3.75
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,9.67,2.34
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,8.35,1.26
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,7.02,0.16
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,5.26,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.19,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.88,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.44,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,10.91,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,18.76,6.43
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,31.29,20.61
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,43.41,31.7
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,52.05,39.6
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,88.27,54.89
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,130.72,82.92
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,178.79,119.79
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,229.32,161.15
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,281.79,204.58
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,333.74,247.53
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,388.16,291.45
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,380.1,288.42
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,340.78,259.0
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,458.44,348.08
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,594.9,448.14
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,641.92,481.36
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,686.8,513.1
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,731.22,543.31
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,775.12,571.41
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,810.62,594.28
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,836.67,610.87
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,864.12,627.21
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,888.73,641.59
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,908.08,653.39
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,924.29,663.24
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,935.48,669.97
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,943.44,674.76
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,945.74,676.07
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,944.77,675.46
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,932.9,667.2
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,929.67,664.65
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,914.72,654.96
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,896.65,643.46
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,873.28,629.06
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,847.05,612.83
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,716.92,523.68
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,589.14,431.84
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,659.96,487.96
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,703.74,522.67
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,658.91,490.6
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,613.35,458.07
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,524.17,392.3
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,446.16,334.19
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,372.63,280.2
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,305.8,230.66
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,291.1,218.15
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,266.05,196.09
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,222.82,161.51
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,181.6,128.46
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,147.01,97.77
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,105.24,64.03
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,64.89,42.08
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,47.63,34.9
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,36.06,24.55
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,25.04,13.78
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,12.8,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,10.91,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,19.53,7.03
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,33.83,22.66
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,47.78,35.3
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,56.73,43.46
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,91.63,59.21
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,131.9,85.52
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,178.41,120.41
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,225.71,158.83
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,277.01,201.15
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,330.25,244.44
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,384.17,287.51
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,435.57,327.43
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,488.17,366.96
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,538.54,403.99
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,589.54,440.43
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,636.59,472.25
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,682.81,502.47
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,689.6,502.83
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,681.86,493.37
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,762.52,550.28
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,836.28,597.71
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,864.62,612.92
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,890.28,626.86
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,909.94,639.07
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,926.4,649.44
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,938.7,657.34
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,947.71,663.35
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,950.57,665.7
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,950.1,666.16
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,830.6,587.89
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,678.21,481.16
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,690.32,491.51
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,691.61,493.47
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,790.1,566.88
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,854.89,612.53
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,670.86,487.18
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,480.22,349.41
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,463.03,339.26
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,445.04,327.38
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,555.54,412.62
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,624.45,464.73
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,469.56,350.7
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,335.67,250.9
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,374.7,281.2
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,390.85,291.02
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,353.07,259.25
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,305.33,218.41
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,250.71,173.28
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,199.35,130.91
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,148.44,91.27
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,103.49,60.15
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,61.44,38.16
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,43.26,31.22
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,33.85,22.73
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,24.16,13.22
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.73,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.26,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,10.54,3.17
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,15.82,7.94
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,22.88,14.23
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,29.95,19.37
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,37.47,25.6
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,45.01,31.73
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,68.1,50.6
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,90.73,68.86
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,161.41,124.76
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,236.88,183.75
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,240.66,186.55
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,241.8,187.1
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,321.03,248.0
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,411.85,316.34
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,544.09,419.25
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,689.58,529.69
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,564.12,431.43
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,388.67,293.6
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,531.68,402.07
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,683.34,512.03
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,494.89,373.06
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,288.47,216.47
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,232.36,174.61
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,176.25,131.88
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,242.17,182.13
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,308.62,231.85
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,535.99,402.51
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,752.92,556.83
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,524.49,392.67
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,288.81,216.55
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,553.75,418.1
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,792.07,588.34
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,715.61,532.2
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,648.64,483.61
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,730.16,549.99
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,784.19,593.68
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,746.0,567.19
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,705.77,538.84
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,593.31,453.13
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,492.35,375.24
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,449.86,343.96
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,408.12,312.54
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,236.82,182.32
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,80.63,59.7
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,58.37,42.03
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,36.18,24.08
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,31.74,20.59
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,27.31,17.05
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,22.89,13.42
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,18.47,9.75
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,14.5,6.41
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,10.53,3.43
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,7.02,0.29
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.5,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.75,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,10.46,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,19.9,7.52
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,33.62,22.59
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,47.55,35.25
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,62.84,48.9
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,87.83,63.61
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,116.49,85.18
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,146.89,109.33
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,198.73,142.87
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,279.86,203.13
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,333.18,248.47
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,388.36,294.34
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,441.61,337.69
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,496.72,381.13
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,523.46,400.34
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,532.49,405.16
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,560.63,424.95
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,578.45,436.73
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,617.51,463.88
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,663.68,495.24
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,628.28,467.4
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,583.63,433.23
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,618.07,457.06
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,652.64,480.12
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,690.92,506.39
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,720.33,526.58
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,684.86,501.32
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,656.2,480.85
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,624.88,458.66
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,592.48,435.58
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,576.24,424.38
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,549.62,405.88
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,565.93,418.0
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,571.38,422.35
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,504.21,374.82
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,447.32,334.16
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,358.35,269.63
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,265.69,200.81
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,211.78,160.44
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,158.65,119.83
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,154.45,117.09
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,150.32,114.3
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,175.1,134.02
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,199.08,152.97
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,181.9,139.86
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,164.98,126.97
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,144.37,111.11
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,124.39,95.64
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,109.24,83.96
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,94.2,72.17
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,79.28,60.14
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,64.52,48.04
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,51.15,36.98
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,37.95,27.26
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,26.0,16.55
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.07,5.66
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.02,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,10.91,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,19.61,7.57
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,28.04,18.19
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,36.15,25.83
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,41.26,30.6
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,80.42,44.41
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,128.17,75.07
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,181.18,116.4
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,235.25,162.13
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,295.09,213.33
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,350.92,260.83
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,408.42,308.43
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,464.0,353.58
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,520.07,397.65
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,573.72,438.67
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,625.22,476.94
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,673.23,512.07
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,719.77,545.24
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,762.35,572.67
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,802.74,597.64
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,836.95,619.6
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,868.35,639.57
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,895.59,655.42
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,919.59,669.06
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,937.92,680.71
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,952.83,690.26
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,962.4,695.47
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,968.42,698.5
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,970.55,700.5
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,969.23,700.4
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,962.58,697.27
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,952.54,692.0
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,938.66,683.61
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,921.42,673.08
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,810.2,596.64
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,684.53,504.06
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,635.68,470.27
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,581.08,431.69
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,678.27,507.93
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,733.12,551.84
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,688.46,520.24
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,644.15,488.57
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,593.82,450.85
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,542.62,411.56
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,488.11,369.43
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,433.73,326.09
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,377.5,279.52
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,322.1,232.51
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,262.25,182.16
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,207.48,135.9
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,153.62,92.38
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,103.88,56.64
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,57.33,32.79
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,38.72,27.78
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,31.66,21.31
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,24.33,13.95
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,11.96,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,11.37,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,20.57,8.37
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,29.44,19.51
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,37.96,27.52
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,43.0,32.26
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,82.39,45.98
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,130.82,76.94
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,184.79,119.14
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,239.28,165.99
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,299.4,218.56
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,356.7,268.47
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,415.81,318.82
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,471.76,365.97
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,528.01,412.05
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,581.52,453.97
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,632.95,493.09
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,681.06,529.35
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,727.57,563.55
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,770.54,592.32
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,811.36,618.71
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,847.36,642.43
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,880.59,664.06
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,909.11,681.02
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,934.45,695.71
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,955.13,708.57
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,972.35,719.16
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,985.12,725.78
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,994.32,730.15
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,998.04,732.08
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,998.15,731.78
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,993.2,728.29
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,984.56,722.52
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,970.43,712.9
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,952.72,701.03
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,930.42,686.58
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,904.6,669.85
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,873.14,649.34
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,838.69,626.77
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,799.88,601.1
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,758.39,573.42
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,712.46,541.62
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,664.68,506.68
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,613.28,468.27
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,560.62,427.89
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,504.75,384.36
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,448.71,339.31
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,388.77,289.44
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,330.79,239.84
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,271.72,189.16
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,215.1,140.52
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,158.59,94.36
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,106.48,56.73
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,57.16,31.59
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,33.85,23.94
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,28.29,18.8
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,22.57,12.9
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,11.08,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,10.46,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,18.75,7.32
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,25.92,16.8
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,32.85,23.51
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,36.92,27.43
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,76.98,40.82
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,129.74,75.09
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,184.43,117.98
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,240.42,165.91
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,299.42,216.95
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,356.71,265.63
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,415.4,313.7
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,473.19,360.06
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,529.82,403.82
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,583.06,443.06
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,635.44,480.2
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,684.71,514.83
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,732.33,547.2
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,775.57,573.58
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,816.36,597.94
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,853.15,621.97
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,887.08,644.12
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,915.76,661.6
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,941.17,676.98
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,961.78,690.66
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,978.86,702.22
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,990.49,710.44
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,998.44,716.47
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,1000.83,718.45
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,999.55,718.28
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,993.67,713.92
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,984.11,707.36
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,969.06,698.21
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,950.45,686.89
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,926.55,672.21
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,899.34,655.41
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,866.8,634.6
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,831.35,611.83
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,792.04,586.78
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,750.3,559.85
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,704.17,528.4
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,656.28,494.04
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,604.91,456.34
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,552.52,416.85
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,497.16,374.01
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,441.77,329.83
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,382.66,281.6
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,325.61,233.66
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,267.14,184.27
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,211.27,136.99
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,156.1,92.52
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,105.47,56.32
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,54.52,29.33
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,34.54,24.34
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,28.6,18.87
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,22.47,12.69
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,11.04,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,10.91,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.58,7.75
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,28.45,18.71
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,36.95,26.76
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,42.43,31.9
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,79.22,45.02
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,125.48,74.57
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,177.13,114.87
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,229.54,159.44
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,285.27,207.59
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,322.57,243.85
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,343.51,263.92
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,377.73,291.19
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,411.17,316.53
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,506.21,388.81
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,612.62,468.06
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,658.59,500.45
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,704.67,532.17
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,747.57,559.18
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,788.77,583.6
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,824.39,603.16
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,857.34,620.37
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,885.63,634.04
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,910.88,645.3
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,931.14,654.33
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,948.05,661.03
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,960.14,665.71
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,968.76,668.36
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,972.02,669.0
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,971.77,667.75
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,966.6,662.46
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,957.88,655.3
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,944.26,648.6
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,927.17,639.97
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,904.4,627.96
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,878.38,613.96
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,848.05,596.27
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,814.85,576.71
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,776.17,553.53
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,735.2,528.65
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,690.64,500.06
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,644.35,468.9
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,594.36,434.85
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,543.54,398.98
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,488.73,358.93
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,433.77,317.22
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,376.33,272.43
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,320.42,227.2
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,263.2,180.33
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,206.22,133.38
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,152.57,90.98
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,104.03,56.7
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,57.88,32.57
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,37.66,26.79
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,31.02,20.74
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,24.13,13.95
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,11.86,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,10.91,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,18.81,7.04
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,28.66,18.55
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,38.24,27.42
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,46.09,34.53
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,80.8,47.4
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,124.41,74.72
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,173.85,112.28
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,224.57,154.29
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,278.86,200.01
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,332.26,244.49
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,387.72,289.45
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,443.0,333.31
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,497.16,374.91
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,548.57,412.38
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,599.75,448.26
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,646.96,481.71
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,692.97,513.41
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,735.68,541.28
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,771.61,562.87
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,806.21,583.35
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,838.29,601.95
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,866.0,617.55
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,890.75,631.19
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,909.71,642.43
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,925.47,651.74
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,936.56,658.23
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,944.35,662.78
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,947.48,664.56
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,947.32,664.44
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,943.53,661.47
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,936.31,656.48
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,921.95,647.9
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,904.32,637.4
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,882.16,624.6
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,856.96,609.84
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,826.71,590.85
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,793.79,570.11
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,756.39,546.75
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,716.82,521.66
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,675.91,493.48
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,629.99,461.37
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,581.25,426.84
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,531.6,390.65
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,478.07,351.32
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,424.81,310.78
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,369.55,266.97
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,313.22,221.18
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,258.03,176.15
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,205.7,133.26
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,153.15,91.84
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,105.26,57.99
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,60.8,34.79
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,40.95,29.2
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,33.57,22.59
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,25.9,15.2
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,12.56,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
