Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,11.37,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,19.63,7.52
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,29.34,18.97
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,37.83,26.79
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,43.69,32.16
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,79.5,44.68
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,125.07,72.58
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,176.74,111.64
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,229.49,155.51
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,285.61,203.09
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,343.3,251.39
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,400.57,298.3
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,455.65,342.68
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,511.22,386.04
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,563.49,425.79
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,613.82,462.99
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,661.76,497.98
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,708.28,531.08
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,749.46,557.82
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,788.17,581.7
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,775.41,569.28
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,736.47,537.29
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,749.81,544.61
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,760.41,549.66
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,859.35,621.67
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,944.34,677.41
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,955.34,683.53
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,962.9,688.11
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,965.22,689.8
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,964.15,689.46
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,956.85,684.18
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,946.23,676.87
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,930.96,667.7
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,912.45,656.49
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,888.16,641.5
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,860.98,624.6
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,829.27,604.14
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,795.03,581.93
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,759.69,559.07
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,717.39,530.46
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,672.67,499.85
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,626.67,467.61
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,575.76,430.08
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,524.3,391.37
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,471.05,351.13
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,418.41,310.18
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,342.55,251.75
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,282.79,206.16
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,236.8,169.4
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,192.91,134.15
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,154.76,101.53
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,111.76,67.5
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,70.41,44.43
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,49.71,36.61
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,39.37,27.45
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.7,17.49
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.22,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,11.37,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,20.58,8.27
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,28.11,18.24
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,35.4,25.18
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,40.18,29.66
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,77.96,42.08
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,127.52,72.47
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,186.19,117.72
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,242.14,165.58
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,301.2,217.23
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,359.64,267.88
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,420.01,318.94
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,478.72,367.03
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,536.2,412.44
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,590.55,454.07
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,644.29,493.78
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,693.97,529.99
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,741.87,563.85
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,786.29,591.45
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,828.44,616.91
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,864.94,637.62
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,898.45,655.88
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,927.45,671.31
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,953.1,684.34
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,973.46,695.19
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,990.17,703.69
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1001.78,708.32
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1009.63,710.7
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,1012.3,711.39
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1011.22,709.93
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,1004.08,703.5
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,993.27,695.0
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,977.84,685.19
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,958.8,673.3
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,934.94,658.5
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,907.73,641.7
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,875.61,621.83
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,840.53,600.06
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,801.16,574.31
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,759.37,546.93
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,713.04,516.74
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,664.9,483.66
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,613.13,447.76
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,560.4,410.03
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,505.01,368.79
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,449.51,326.15
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,390.11,279.67
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,332.82,233.3
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,273.96,185.1
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,217.69,138.76
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,162.13,94.99
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,107.94,56.49
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,58.9,31.03
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,36.09,25.12
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,30.21,19.82
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,24.14,13.9
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,11.82,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,11.37,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,19.64,7.59
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,29.82,19.69
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,38.74,28.07
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,44.14,33.11
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,78.38,44.92
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,124.2,73.19
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,176.2,112.88
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,229.06,157.26
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,285.42,205.46
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,343.68,254.49
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,401.66,302.08
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,457.17,347.07
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,513.22,391.0
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,566.68,430.82
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,618.45,468.03
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,666.4,502.51
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,712.9,534.95
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,756.24,562.69
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,797.49,587.75
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,833.15,608.65
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,866.07,627.48
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,894.34,643.04
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,919.49,656.46
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,939.12,667.61
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,955.35,676.65
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,966.73,682.7
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,974.6,686.65
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,977.09,687.38
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,976.11,686.09
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,970.24,681.22
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,960.89,674.35
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,946.68,665.95
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,929.07,655.53
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,905.54,641.45
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,878.95,625.47
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,847.58,605.86
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,813.47,584.44
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,774.98,560.56
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,734.34,535.04
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,689.81,505.32
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,645.72,474.97
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,594.97,438.73
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,543.6,401.12
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,489.23,360.06
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,435.09,318.03
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,378.63,273.44
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,321.57,227.36
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,265.35,181.64
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,212.03,138.01
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,158.93,96.45
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,110.89,62.5
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,65.52,38.09
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,43.4,31.45
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,35.67,24.57
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,26.5,16.0
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,13.33,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,7.73,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,14.97,4.35
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,32.61,21.94
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,49.37,37.1
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,67.41,53.16
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,90.57,68.12
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,113.81,84.73
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,142.74,106.38
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,154.72,118.15
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,160.3,124.15
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,228.86,175.34
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,312.3,237.52
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,293.34,223.33
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,260.93,198.12
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,255.89,193.45
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,245.66,184.63
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,288.31,216.06
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,328.82,245.13
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,372.94,276.27
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,418.41,307.82
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,389.65,285.98
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,359.02,263.17
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,538.64,392.31
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,725.65,517.51
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,817.48,579.09
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,898.67,631.81
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,911.59,637.25
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,921.57,641.76
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,815.54,570.57
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,682.28,478.9
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,691.52,486.33
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,707.86,496.79
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,450.76,324.93
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,192.99,140.06
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,430.35,315.25
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,655.15,468.23
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,644.17,460.35
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,630.85,452.89
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,674.29,487.52
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,697.68,507.56
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,569.2,416.13
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,450.36,330.28
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,441.99,325.76
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,424.12,313.3
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,281.54,209.69
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,154.57,115.08
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,109.91,81.18
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,65.46,46.62
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,57.45,40.56
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,49.45,34.38
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,41.91,28.46
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,34.37,22.44
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,27.3,16.69
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,20.23,11.58
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,14.06,6.19
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,7.9,0.75
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,3.94,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,10.46,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,19.98,7.45
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,33.59,22.43
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,47.51,35.04
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,62.78,48.53
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,85.85,62.09
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,114.39,82.88
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,145.29,106.66
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,144.71,109.09
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,134.58,103.07
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,240.33,179.05
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,387.39,289.34
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,441.61,332.88
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,496.46,375.88
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,548.98,415.9
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,601.35,454.6
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,649.41,488.91
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,696.15,521.32
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,739.27,549.6
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,780.47,575.6
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,817.16,598.93
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,851.25,620.33
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,880.32,637.29
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,906.37,652.18
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,927.92,665.09
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,946.13,675.86
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,959.05,682.3
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,968.48,686.61
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,972.05,688.3
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,972.1,687.91
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,967.21,684.93
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,958.77,679.83
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,944.49,670.35
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,926.76,658.79
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,903.82,643.07
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,877.64,625.4
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,846.34,605.35
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,812.24,583.48
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,773.24,558.32
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,732.05,531.58
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,687.59,502.58
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,641.44,470.93
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,591.09,434.55
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,540.17,396.91
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,486.1,356.45
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,431.88,314.61
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,375.48,270.01
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,321.0,225.76
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,262.68,178.22
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,209.31,134.4
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,156.21,92.94
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,108.46,59.38
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,63.38,35.25
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,40.75,28.8
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,33.82,22.64
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,26.62,15.83
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,12.93,0.0
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,10.46,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.71,6.5
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,26.72,16.69
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,34.41,23.86
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,39.17,28.25
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,71.66,38.79
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,117.14,66.07
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,168.09,104.54
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,219.97,148.06
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,277.35,197.25
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,331.73,243.74
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,387.92,290.71
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,441.97,334.7
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,496.48,377.57
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,548.03,417.0
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,599.09,454.83
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,614.37,463.73
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,606.02,454.82
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,368.01,280.15
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,105.06,76.34
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,472.49,363.39
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,839.57,620.15
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,624.4,465.59
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,354.07,261.92
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,448.74,332.18
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,545.04,400.75
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,640.28,469.07
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,735.63,535.97
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,707.92,515.73
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,669.94,489.18
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,479.99,355.3
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,273.91,203.52
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,221.03,164.92
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,168.55,125.54
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,540.62,415.46
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,854.85,638.39
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,824.92,618.16
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,792.33,598.24
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,458.34,355.07
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,126.23,93.78
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,253.94,194.53
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,373.66,286.51
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,476.14,367.96
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,532.62,411.21
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,479.65,369.09
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,426.88,326.32
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,372.37,280.55
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,316.85,233.06
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,262.02,186.04
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,209.96,141.38
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,157.75,98.44
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,110.29,63.33
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,65.52,38.14
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,42.39,31.01
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,35.09,24.37
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,26.47,16.22
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,13.32,0.61
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,11.82,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,20.42,7.72
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,30.27,20.09
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,41.49,30.55
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,48.06,36.67
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,80.49,48.22
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,126.13,76.45
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,177.09,115.34
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,228.98,158.76
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,284.62,206.37
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,339.7,253.71
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,396.47,301.44
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,451.43,346.59
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,508.41,391.9
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,560.93,432.6
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,613.25,471.97
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,662.13,508.72
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,709.83,543.83
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,753.44,574.28
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,790.09,598.13
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,826.86,622.61
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,861.11,645.2
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,889.6,662.67
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,915.12,678.08
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,936.22,691.58
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,954.04,702.96
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,966.73,709.85
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,976.04,714.59
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,979.6,716.79
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,979.77,716.88
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,976.68,714.95
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,970.03,710.79
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,956.08,701.9
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,938.72,690.84
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,917.01,676.93
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,891.93,660.79
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,861.29,640.64
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,827.81,618.51
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,790.62,593.92
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,750.9,567.37
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,706.2,536.64
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,659.74,503.48
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,609.89,466.17
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,559.26,427.26
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,504.63,384.83
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,449.92,341.0
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,393.06,293.59
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,336.71,245.4
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,279.05,196.07
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,223.85,148.73
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,165.48,100.63
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,113.38,61.83
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,64.15,34.71
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,38.45,27.76
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,32.67,22.49
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,26.72,16.64
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,13.04,0.8
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,10.91,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,19.75,7.24
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,27.33,17.74
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,34.65,24.73
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,39.05,28.92
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,73.06,39.49
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,122.52,69.16
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,180.16,113.17
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,228.62,155.34
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,276.83,198.27
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,331.2,244.95
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,384.91,289.54
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,452.08,342.59
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,524.79,398.21
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,578.4,438.63
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,631.06,477.12
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,680.11,512.57
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,727.56,545.96
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,771.57,574.44
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,813.38,600.45
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,849.88,623.37
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,883.56,644.3
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,912.86,660.98
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,938.98,675.52
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,960.03,688.13
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,977.55,698.58
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,989.61,704.28
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,998.03,707.82
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,1001.4,709.73
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1001.12,709.53
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,994.87,704.35
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,985.0,697.09
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,970.62,687.89
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,952.69,676.6
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,928.78,662.22
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,901.72,645.89
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,870.52,627.54
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,836.4,607.19
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,796.91,582.47
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,755.33,556.13
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,710.12,525.41
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,663.21,492.37
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,613.29,456.36
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,560.8,417.61
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,453.09,338.4
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,360.32,270.02
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,338.39,251.68
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,302.84,220.63
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,253.95,180.96
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,208.6,144.2
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,161.23,106.48
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,116.9,73.56
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,75.92,48.83
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,51.08,38.49
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,40.46,28.99
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,29.46,18.77
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,14.85,1.89
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,10.91,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.73,6.98
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,28.18,18.36
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,36.31,26.06
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,41.42,30.87
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,73.66,41.31
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,120.6,69.23
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,173.27,108.93
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,227.34,153.9
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,287.15,204.36
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,343.37,251.76
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,401.59,299.54
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,457.42,344.23
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,513.67,387.47
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,567.21,427.05
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,620.18,464.62
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,669.14,497.89
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,716.62,528.85
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,760.74,555.39
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,802.96,579.29
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,839.23,599.19
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,872.71,616.72
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,901.93,630.73
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,927.97,642.45
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,948.86,652.13
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,966.28,659.67
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,978.3,663.8
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,986.71,665.94
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,990.09,666.63
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,989.87,665.45
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,984.17,662.25
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,974.9,657.14
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,960.65,648.36
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,942.9,637.77
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,919.53,623.5
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,892.96,607.42
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,862.38,590.16
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,828.9,571.07
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,789.62,548.26
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,748.08,523.83
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,702.89,497.43
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,655.99,468.3
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,605.28,434.62
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,554.3,399.56
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,499.02,360.25
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,443.89,319.51
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,386.14,275.72
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,330.46,231.89
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,271.3,184.5
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,217.15,140.51
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,163.02,98.41
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,114.47,64.07
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,68.84,39.0
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,44.09,31.91
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,36.81,25.42
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,28.01,17.25
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,14.09,1.58
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,10.46,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,19.36,6.33
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,33.21,22.23
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,46.84,34.73
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,61.85,48.11
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,85.59,61.48
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,115.68,82.83
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,147.46,107.31
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,190.16,139.26
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,241.67,179.24
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,276.79,208.97
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,307.36,233.81
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,375.13,285.33
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,453.72,344.9
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,480.12,363.4
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,492.06,370.23
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,546.29,409.98
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,599.07,448.0
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,581.82,432.39
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,554.43,409.51
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,614.08,452.12
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,669.29,490.76
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,677.36,494.1
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,682.99,496.02
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,692.86,502.65
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,701.16,508.19
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,771.91,557.93
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,849.38,610.8
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,846.81,608.64
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,841.96,605.55
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,897.22,647.57
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,929.28,669.1
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,916.2,660.1
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,899.94,649.41
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,877.46,634.71
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,852.09,618.17
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,770.74,562.06
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,681.93,497.41
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,627.42,459.97
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,581.24,427.51
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,474.31,350.64
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,377.12,279.46
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,335.4,249.43
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,295.35,220.15
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,237.95,177.92
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,182.55,136.62
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,166.52,124.73
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,150.67,112.84
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,132.78,99.7
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,115.4,86.75
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,98.29,73.62
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,81.64,60.62
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,65.6,47.74
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,50.02,36.78
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,36.61,25.1
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,22.92,13.01
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,11.43,0.31
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
