Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,10.91,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,18.84,5.68
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,28.34,17.95
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,38.87,27.64
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,45.1,33.34
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,74.58,43.42
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,115.77,66.5
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,163.96,101.47
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,215.26,144.81
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,266.09,188.41
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,323.95,235.57
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,390.06,288.62
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,444.24,331.76
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,499.02,373.8
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,552.11,413.27
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,603.86,450.43
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,622.52,459.86
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,619.96,453.61
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,652.3,473.21
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,681.89,489.91
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,710.03,507.07
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,735.79,522.38
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,785.76,553.5
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,835.63,583.69
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,839.3,588.18
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,839.46,590.34
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,840.53,593.36
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,839.14,594.44
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,791.37,561.94
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,748.25,532.37
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,778.99,554.07
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,814.15,577.64
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,810.05,574.81
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,803.61,570.81
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,786.67,560.12
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,767.43,547.98
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,684.21,491.33
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,611.88,441.34
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,529.05,383.41
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,457.43,332.38
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,476.35,347.7
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,493.39,360.59
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,477.61,350.14
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,456.31,335.32
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,284.04,210.89
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,127.13,93.62
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,185.72,138.41
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,233.95,173.18
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,200.99,147.67
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,169.0,122.92
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,153.0,103.34
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,117.21,69.38
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,73.12,43.75
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,48.17,35.05
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,39.33,27.28
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,30.22,18.89
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,15.23,2.43
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,10.01,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,18.58,5.15
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,33.88,22.35
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,47.44,34.75
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,61.88,47.52
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,87.46,61.18
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,118.51,81.04
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,155.04,107.67
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,190.16,137.99
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,221.16,164.73
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,270.12,202.49
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,326.0,245.7
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,356.91,270.27
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,383.04,290.11
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,439.55,332.27
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,500.98,377.38
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,526.75,394.68
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,548.91,408.97
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,570.21,422.51
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,588.87,433.88
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,608.77,446.97
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,626.94,458.73
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,605.64,441.65
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,588.53,427.49
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,638.92,463.15
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,698.45,504.13
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,671.46,484.31
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,651.12,469.31
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,671.51,483.57
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,690.77,496.8
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,737.16,529.87
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,772.26,555.05
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,657.6,474.18
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,528.14,382.09
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,569.82,412.85
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,599.72,434.46
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,472.25,345.03
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,341.96,251.32
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,393.36,290.17
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,446.99,329.29
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,439.18,324.09
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,429.02,317.3
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,486.95,361.48
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,516.56,382.91
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,376.15,279.88
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,263.03,196.6
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,301.61,223.39
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,312.64,225.28
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,199.29,143.23
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,118.58,88.72
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,100.59,75.18
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,83.26,61.79
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,66.41,48.34
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,50.05,36.8
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,35.85,24.44
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,21.15,11.55
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,10.55,0.03
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,7.73,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,14.98,2.83
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,30.98,19.98
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,46.4,33.85
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,62.57,48.2
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,82.53,61.05
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,106.76,79.19
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,132.71,99.24
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,181.7,131.87
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,252.57,184.02
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,306.55,226.91
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,371.35,278.24
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,391.83,297.35
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,393.46,299.87
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,441.18,335.37
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,491.12,371.56
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,526.06,396.2
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,559.46,419.21
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,599.98,446.81
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,647.32,478.41
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,697.25,512.28
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,747.79,545.94
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,717.83,521.5
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,688.95,498.15
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,690.62,498.26
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,690.29,496.8
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,666.89,479.94
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,650.26,467.66
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,720.67,517.28
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,781.07,558.88
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,858.82,613.35
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,916.78,651.79
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,859.82,612.54
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,796.95,567.94
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,716.59,513.06
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,645.59,463.51
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,530.32,384.22
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,420.17,306.37
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,590.08,433.96
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,712.41,521.75
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,579.59,425.57
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,455.69,335.33
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,411.23,304.4
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,368.55,273.81
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,186.99,139.54
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,11.47,3.48
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,137.81,102.21
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,246.61,182.62
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,242.88,172.93
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,213.32,140.57
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,161.65,99.07
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,113.59,63.75
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,68.68,38.27
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,42.2,30.05
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,34.93,23.63
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,27.34,16.6
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,13.3,1.59
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,10.46,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,18.06,4.26
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,28.71,18.16
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,39.06,27.75
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,46.39,34.42
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,75.19,45.38
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,93.17,61.8
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,84.46,63.89
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,108.74,83.24
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,133.83,103.02
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,125.62,96.04
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,116.36,88.24
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,132.83,100.8
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,149.51,113.33
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,131.27,98.52
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,112.71,83.59
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,126.81,94.4
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,141.06,105.22
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,166.23,124.2
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,191.77,143.21
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,154.04,114.14
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,115.97,84.75
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,118.74,86.66
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,121.54,88.55
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,437.17,326.99
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,742.97,538.71
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,499.36,367.18
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,243.98,179.68
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,495.76,366.22
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,740.24,533.87
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,498.72,364.64
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,251.08,184.09
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,342.92,252.11
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,427.36,312.32
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,366.4,268.56
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,299.1,220.13
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,440.7,325.69
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,560.12,411.79
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,650.87,480.44
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,711.03,526.48
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,590.99,440.05
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,483.5,361.44
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,515.08,387.33
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,525.5,395.56
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,426.16,321.51
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,343.33,259.67
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,338.79,254.09
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,316.45,232.29
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,264.8,190.2
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,216.63,150.93
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,168.81,112.95
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,125.9,81.32
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,85.12,56.04
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,60.87,46.3
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,47.63,34.65
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,34.07,22.35
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,17.57,4.12
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,10.91,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,19.48,4.71
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,30.63,19.92
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,42.09,30.59
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,50.45,38.24
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,77.93,48.77
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,121.3,74.32
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,170.06,109.87
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,220.4,150.83
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,274.81,196.16
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,328.84,240.72
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,385.91,286.58
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,440.8,330.66
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,497.79,374.88
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,550.81,414.36
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,604.13,452.74
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,653.18,486.86
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,701.08,519.16
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,743.53,546.79
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,783.76,571.44
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,814.77,590.53
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,848.53,611.36
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,833.89,598.17
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,794.03,566.32
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,813.83,579.03
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,831.5,589.73
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,838.68,593.05
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,843.53,595.01
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,861.99,607.08
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,878.18,617.58
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,825.77,582.84
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,765.72,543.46
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,774.44,550.85
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,787.69,560.39
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,810.61,577.37
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,827.76,590.39
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,764.42,548.19
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,702.52,506.95
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,736.04,534.78
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,744.32,544.36
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,703.91,517.63
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,657.96,486.71
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,607.94,451.17
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,556.87,413.87
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,502.65,372.95
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,448.55,330.92
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,392.27,286.22
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,334.78,239.4
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,277.68,192.45
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,223.31,147.39
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,169.35,104.2
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,119.91,67.95
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,72.76,40.85
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,44.02,32.02
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,36.76,25.58
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,29.21,18.48
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,17.69,4.29
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.19,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,10.46,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,18.08,3.54
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,28.76,18.42
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,39.13,28.17
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,46.1,34.62
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,73.98,45.04
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,105.34,71.75
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,111.63,85.56
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,121.74,93.6
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,130.72,100.47
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,235.72,175.81
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,378.77,282.33
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,431.84,324.5
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,485.74,366.27
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,538.17,405.67
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,588.84,442.53
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,636.19,475.54
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,682.5,506.72
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,723.81,533.42
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,763.06,557.61
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,799.27,579.63
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,833.16,599.8
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,861.1,614.61
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,886.16,627.35
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,906.81,639.0
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,924.34,648.71
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,936.81,653.97
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,945.97,657.26
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,948.96,658.18
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,948.61,657.21
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,941.3,651.52
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,930.76,644.04
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,842.17,586.27
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,742.19,517.68
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,808.54,566.82
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,851.85,597.12
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,718.63,508.36
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,580.23,412.85
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,606.41,434.13
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,623.83,447.74
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,523.3,378.02
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,433.17,314.75
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,384.62,281.18
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,338.56,248.61
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,325.32,239.98
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,308.79,228.19
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,226.9,168.47
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,156.45,116.84
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,137.7,103.13
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,119.5,89.52
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,101.08,75.56
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,83.33,61.86
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,66.47,48.4
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,50.07,36.83
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,35.86,24.53
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,21.14,11.65
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,11.43,0.71
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.82,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.64,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,7.02,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,16.72,8.18
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,26.44,17.01
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,38.83,28.03
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,50.95,36.83
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,64.31,47.8
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,77.8,58.65
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,56.55,41.12
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,34.4,22.83
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,76.12,56.68
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,117.22,89.15
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,113.14,85.52
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,108.92,81.93
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,142.81,108.16
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,177.25,134.3
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,205.11,155.29
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,233.43,176.44
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,176.74,132.91
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,119.36,88.49
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,192.86,144.91
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,267.5,200.38
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,286.41,213.51
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,305.4,226.82
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,294.65,218.62
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,283.72,210.44
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,287.36,212.71
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,299.03,220.78
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,299.79,221.12
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,308.52,227.3
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,325.93,239.91
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,343.15,252.33
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,277.81,204.93
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,213.06,157.45
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,407.45,300.81
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,582.92,421.38
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,538.79,390.28
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,495.6,361.2
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,504.08,368.79
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,509.24,373.53
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,593.42,437.02
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,639.65,471.17
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,591.32,435.98
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,541.99,400.1
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,489.34,360.83
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,436.8,320.49
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,382.66,277.8
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,327.16,232.94
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,260.22,182.16
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,205.3,141.7
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,160.5,106.06
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,118.42,74.54
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,76.97,46.46
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,42.26,30.51
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,35.4,24.38
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,28.28,17.64
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,17.3,4.06
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,8.19,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,9.55,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,16.52,1.6
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,26.46,16.24
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,37.42,26.42
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,43.7,32.23
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,69.58,40.98
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,113.24,65.69
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,163.19,102.03
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,214.12,143.56
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,268.76,189.35
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,323.03,234.7
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,379.29,280.58
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,435.0,325.43
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,489.56,367.97
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,541.7,406.46
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,593.35,442.99
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,641.36,475.18
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,688.21,505.05
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,727.28,528.91
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,767.68,551.25
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,701.62,501.21
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,592.8,421.52
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,486.53,348.12
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,365.34,262.16
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,529.29,377.75
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,696.43,487.17
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,705.05,491.13
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,712.3,496.03
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,769.24,534.27
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,831.67,574.56
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,895.97,620.41
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,936.83,647.22
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,790.74,551.86
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,617.27,432.83
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,556.33,393.32
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,488.28,347.34
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,385.47,276.86
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,279.29,202.1
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,246.61,179.25
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,214.32,156.02
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,181.66,132.37
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,149.51,108.81
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,298.1,220.04
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,427.73,310.47
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,293.19,214.66
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,173.17,127.86
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,252.63,186.3
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,302.56,217.45
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,255.07,180.25
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,210.68,145.62
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,169.09,111.46
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,125.24,77.21
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,82.68,51.63
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,54.77,40.95
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,44.18,31.62
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,34.09,22.28
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,19.84,5.4
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.46,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,9.55,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,17.14,1.22
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,30.77,19.82
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,42.8,31.12
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,52.98,40.38
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,78.49,51.38
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,90.04,61.65
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,78.61,59.59
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,88.46,67.36
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,98.31,74.97
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,125.84,96.53
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,154.07,118.27
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,170.38,130.34
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,186.95,142.48
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,167.71,126.91
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,147.63,110.83
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,156.92,117.75
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,166.36,124.69
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,191.83,143.53
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,217.65,162.28
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,311.98,231.62
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,403.92,296.38
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,562.11,407.4
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,727.81,515.64
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,751.0,526.9
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,772.92,538.85
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,650.5,455.25
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,504.47,355.22
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,585.71,411.17
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,656.3,456.46
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,550.31,385.69
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,434.35,307.85
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,628.35,443.76
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,803.94,557.15
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,677.8,472.43
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,555.78,391.17
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,512.99,365.18
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,463.63,333.31
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,463.93,335.03
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,455.4,330.24
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,417.7,304.09
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,375.87,275.02
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,293.56,216.49
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,213.15,157.98
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,287.7,214.68
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,344.52,255.09
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,342.31,250.63
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,322.96,231.51
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,267.76,188.11
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,218.52,149.07
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,169.93,111.76
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,127.5,81.43
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,86.26,55.86
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,58.36,43.95
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,47.27,34.2
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,34.04,22.24
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,19.45,5.13
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.55,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,9.1,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,15.71,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,26.81,16.33
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,37.6,26.42
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,45.34,33.47
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,71.52,43.74
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,112.79,67.15
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,160.3,101.76
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,181.87,130.22
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,175.15,133.83
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,206.02,157.85
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,238.36,182.66
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,203.54,155.69
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,160.67,121.88
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,173.89,131.66
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,187.34,141.42
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,374.83,284.76
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,568.38,424.88
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,621.33,460.27
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,670.69,493.38
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,753.28,552.58
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,836.54,608.33
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,860.21,620.74
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,888.19,636.33
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,909.86,648.97
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,928.39,659.63
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,942.87,666.93
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,954.12,672.29
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,958.71,674.39
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,959.95,674.55
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,955.95,670.78
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,948.6,665.08
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,936.06,657.08
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,920.21,647.13
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,899.65,634.33
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,875.79,619.52
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,846.43,601.24
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,814.29,581.18
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,777.29,558.35
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,737.88,533.76
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,694.52,504.82
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,651.83,475.21
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,543.36,397.31
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,444.25,325.49
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,391.44,287.71
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,342.06,251.61
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,298.26,219.15
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,255.12,186.62
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,215.26,156.44
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,177.89,127.97
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,144.88,102.56
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,113.45,78.93
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,80.76,51.4
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,42.26,29.95
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,35.41,23.92
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,28.28,17.27
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,13.7,1.79
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
