Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,9.1,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,15.74,0.0
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,26.47,16.06
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,36.9,25.92
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,45.13,33.43
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,69.2,41.81
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,111.97,66.15
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,160.49,101.48
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,210.38,141.97
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,264.18,186.9
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,317.31,231.21
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,372.46,276.11
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,426.18,318.85
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,480.88,360.79
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,533.3,399.68
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,584.31,436.15
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,631.94,469.63
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,678.54,501.25
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,718.39,526.15
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,754.94,547.99
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,790.48,568.4
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,823.78,586.28
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,852.6,600.15
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,878.67,611.82
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,899.51,621.09
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,917.33,628.28
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,930.19,633.38
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,939.84,636.67
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,943.43,637.54
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,943.76,636.72
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,936.63,630.47
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,926.36,622.71
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,913.02,616.9
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,896.62,609.58
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,793.71,545.78
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,684.27,474.48
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,749.22,523.46
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,790.39,554.55
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,639.05,452.7
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,490.22,349.95
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,576.65,415.73
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,629.4,454.74
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,581.45,421.01
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,533.12,387.14
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,470.03,341.25
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,408.98,296.21
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,326.55,236.25
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,257.34,186.62
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,220.24,159.13
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,184.75,132.22
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,150.09,106.03
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,117.65,82.03
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,86.91,60.9
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,62.32,47.08
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,47.32,34.08
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,32.01,20.46
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,16.65,3.35
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.91,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.75,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,5.26,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,8.77,1.84
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,12.74,5.38
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,16.7,8.27
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,21.12,11.94
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,25.54,15.55
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,60.11,43.93
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,94.03,71.27
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,151.03,115.67
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,211.71,162.1
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,178.69,136.09
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,139.73,105.32
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,104.63,77.51
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,69.17,49.38
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,107.56,79.38
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,146.22,109.02
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,128.85,95.14
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,111.31,81.3
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,143.32,105.81
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,175.74,130.24
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,145.16,106.78
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,114.37,83.16
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,141.51,103.96
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,168.88,124.61
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,179.09,131.9
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,189.28,139.18
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,203.53,149.67
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,217.71,160.06
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,229.04,168.3
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,240.28,176.46
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,282.12,206.87
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,323.84,236.62
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,312.57,228.35
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,301.27,220.38
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,282.71,207.29
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,264.23,194.23
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,320.86,236.02
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,369.53,271.04
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,327.72,241.76
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,287.12,213.33
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,209.45,156.3
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,138.3,102.73
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,159.4,119.8
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,179.43,135.79
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,206.63,156.63
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,226.71,171.04
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,195.62,147.22
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,166.0,124.45
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,137.08,102.09
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,109.88,81.17
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,84.67,62.32
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,63.19,48.48
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,46.68,33.99
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,30.13,19.18
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,15.42,2.65
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.36,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.63,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,7.9,0.8
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,13.18,5.68
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,19.79,11.6
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,26.41,16.5
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,33.93,22.78
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,41.46,28.97
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,111.08,83.75
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,186.88,142.59
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,129.78,98.55
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,62.82,45.55
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,128.96,98.13
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,195.97,149.79
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,152.81,115.56
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,108.27,80.35
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,179.53,135.35
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,252.21,189.71
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,201.16,150.37
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,149.33,110.52
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,235.19,175.52
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,330.07,245.14
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,345.11,254.98
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,360.14,265.09
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,367.93,270.61
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,375.64,276.13
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,415.91,304.62
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,456.28,332.7
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,457.86,333.43
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,458.96,334.06
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,478.11,347.21
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,496.67,359.81
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,561.19,405.86
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,613.43,442.71
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,640.32,462.79
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,671.92,485.94
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,685.32,497.35
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,700.18,509.53
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,706.19,516.44
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,704.88,518.0
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,662.14,487.96
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,618.47,457.07
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,572.16,424.02
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,525.12,389.69
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,466.65,346.12
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,408.23,301.86
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,364.82,267.46
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,320.51,231.34
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,268.27,189.67
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,219.41,150.5
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,171.16,112.66
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,127.16,80.21
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,85.44,54.24
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,56.16,41.93
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,45.55,32.6
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,32.64,20.94
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,16.8,3.12
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,8.64,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,14.96,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,25.32,14.73
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,35.41,24.35
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,43.13,31.38
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,65.56,39.03
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,107.2,61.71
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,155.59,96.28
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,205.29,136.54
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,258.81,181.33
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,312.35,226.44
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,368.37,272.76
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,423.46,317.25
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,477.47,359.61
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,528.88,398.78
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,580.12,436.6
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,628.49,472.02
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,675.75,505.76
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,717.27,533.67
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,756.28,558.31
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,786.8,577.9
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,819.79,599.1
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,848.55,616.36
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,874.47,631.67
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,895.16,644.53
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,912.73,655.42
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,924.79,661.76
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,933.59,666.09
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,937.27,668.28
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,937.72,668.53
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,927.3,660.54
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,925.44,658.26
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,912.43,651.5
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,896.29,642.82
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,831.71,598.91
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,762.75,548.94
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,592.2,430.1
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,423.64,308.55
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,592.36,436.36
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,713.45,525.01
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,670.85,495.42
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,627.61,465.69
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,319.19,241.62
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,36.27,22.76
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,42.9,28.21
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,49.53,33.6
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,77.5,55.78
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,104.83,77.42
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,122.68,91.36
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,136.95,102.24
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,115.02,85.24
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,94.11,69.07
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,75.9,55.32
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,58.25,43.51
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,42.35,29.77
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,26.25,15.64
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,13.2,1.04
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,8.19,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,14.15,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,25.3,14.63
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,36.14,24.95
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,43.55,31.73
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,67.08,40.91
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,107.81,63.24
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,155.53,97.39
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,204.69,137.06
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,257.83,181.27
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,310.82,225.65
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,366.33,271.23
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,419.59,313.9
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,475.02,356.71
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,525.93,394.84
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,576.55,431.42
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,624.34,465.99
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,671.11,498.98
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,713.19,526.91
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,753.29,552.08
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,789.27,575.24
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,816.31,592.4
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,843.31,608.36
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,875.69,627.71
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,887.58,634.57
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,904.87,645.15
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,809.69,578.95
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,672.67,480.17
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,820.02,587.41
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,930.26,661.32
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,553.47,409.14
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,135.5,97.56
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,197.14,144.57
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,258.88,190.17
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,592.9,440.33
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,860.09,620.97
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,831.52,600.66
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,800.17,581.0
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,764.87,558.6
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,727.17,534.4
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,684.42,505.61
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,639.99,474.24
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,593.22,440.44
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,543.6,403.82
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,491.23,364.83
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,438.87,324.61
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,383.77,280.69
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,330.06,236.72
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,272.69,189.57
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,220.02,145.75
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,167.34,103.16
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,119.19,67.24
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,73.24,39.86
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,41.45,29.54
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,34.58,23.43
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,27.44,16.68
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,13.32,0.93
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,5.0,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,9.67,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,24.76,14.09
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,39.28,27.57
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,55.57,41.96
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,71.58,52.77
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,92.68,69.03
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,115.43,86.62
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,85.39,63.18
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,48.57,34.02
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,57.02,40.65
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,65.48,47.19
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,125.01,94.16
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,185.25,140.75
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,224.52,170.24
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,268.82,203.16
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,460.91,350.5
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,670.22,503.43
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,716.95,534.97
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,759.66,562.49
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,795.84,585.89
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,829.51,607.5
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,858.71,624.75
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,885.03,639.99
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,828.71,599.63
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,738.28,531.51
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,851.96,615.21
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,942.84,675.37
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,841.27,605.51
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,701.21,503.68
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,626.75,451.47
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,541.95,390.99
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,508.47,368.79
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,475.02,346.09
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,473.85,345.97
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,472.02,345.3
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,383.45,282.35
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,290.45,214.83
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,432.02,322.49
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,555.67,413.75
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,367.29,276.11
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,187.74,140.26
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,190.64,143.34
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,193.26,145.97
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,162.5,122.75
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,132.51,99.91
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,84.54,62.3
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,36.19,23.7
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,95.06,70.7
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,146.36,110.88
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,122.11,91.58
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,98.81,73.19
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,77.38,56.79
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,58.37,44.18
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,44.2,31.64
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,28.55,17.62
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,14.54,1.28
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,7.73,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,13.4,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,23.8,13.35
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.91,23.24
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,42.02,30.68
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,63.7,38.41
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,106.03,62.03
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,154.32,97.19
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,203.78,137.19
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,257.36,181.85
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,310.28,226.37
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,365.2,271.55
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,419.11,315.14
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,475.28,359.07
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,526.38,398.06
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,577.01,435.53
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,624.86,470.62
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,671.75,504.16
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,714.39,533.17
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,755.43,559.64
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,791.99,583.35
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,819.61,600.91
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,847.18,617.2
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,871.75,631.37
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,810.35,586.38
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,715.84,515.43
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,834.43,602.1
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,929.52,665.67
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,933.23,667.22
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,933.77,667.52
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,935.78,668.89
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,923.44,661.09
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,807.1,581.69
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,680.09,490.52
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,704.09,509.88
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,723.6,525.13
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,606.86,442.27
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,489.26,357.63
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,621.17,458.25
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,714.96,527.95
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,673.85,497.99
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,629.64,466.39
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,432.63,322.98
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,254.65,189.33
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,364.76,273.7
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,431.48,320.16
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,378.13,277.43
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,326.09,235.31
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,272.27,191.64
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,221.63,150.23
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,171.04,110.18
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,123.8,75.16
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,80.83,48.63
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,50.39,37.06
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,40.48,28.33
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,30.25,18.88
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,15.26,1.25
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,7.73,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,13.96,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,24.57,13.83
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,35.46,24.52
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,43.28,31.73
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,66.55,41.15
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,105.17,70.96
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,123.01,92.01
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,165.84,122.43
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,222.13,164.72
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,263.16,197.75
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,304.83,230.54
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,380.44,287.66
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,477.21,361.01
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,506.88,383.05
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,519.21,391.01
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,593.74,446.51
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,674.0,504.97
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,684.84,508.03
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,675.44,496.92
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,699.94,513.19
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,721.61,527.13
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,701.17,510.95
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,682.71,496.02
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,725.35,526.26
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,768.3,556.04
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,780.55,563.97
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,790.99,570.92
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,782.11,564.04
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,771.22,555.96
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,782.77,564.78
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,799.64,576.85
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,787.4,568.85
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,773.22,559.77
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,763.29,552.88
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,750.9,544.31
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,738.6,536.89
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,723.21,527.29
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,697.55,510.78
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,668.94,492.03
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,627.98,463.91
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,585.58,434.33
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,579.27,431.35
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,555.14,414.3
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,491.21,366.55
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,432.63,321.91
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,370.31,273.42
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,312.08,227.67
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,262.5,187.53
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,215.08,148.79
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,173.69,112.33
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,123.34,70.73
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,76.53,42.35
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,43.27,31.2
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,36.03,24.72
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,28.48,17.52
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,13.73,0.25
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,9.1,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,16.95,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,27.26,15.79
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,36.99,25.78
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,45.51,33.64
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,67.35,42.36
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,105.89,62.29
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,151.69,94.0
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,205.76,138.2
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,262.49,185.67
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,315.9,230.34
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,371.82,276.18
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,426.16,319.54
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,481.68,362.32
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,516.1,387.87
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,536.86,402.16
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,608.55,454.73
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,683.55,508.33
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,727.14,536.93
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,768.97,563.35
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,806.23,586.38
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,841.14,607.63
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,870.17,623.62
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,896.24,637.55
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,917.74,650.36
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,925.83,654.8
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,947.95,668.25
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,956.4,673.05
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,961.38,675.3
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,962.97,675.57
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,952.59,667.86
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,950.24,665.36
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,936.96,656.8
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,920.38,646.38
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,825.1,584.78
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,711.44,505.81
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,721.33,514.6
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,719.9,514.88
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,739.32,531.6
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,734.21,531.23
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,694.33,504.32
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,648.68,472.95
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,598.69,437.89
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,548.26,401.66
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,495.02,362.2
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,440.69,320.95
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,385.23,278.04
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,331.52,235.33
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,275.69,190.64
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,222.86,147.84
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,170.92,106.81
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,124.12,72.43
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,78.92,45.02
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,45.33,32.47
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,36.78,25.0
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,27.98,16.84
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,14.1,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,7.73,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,14.67,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,25.74,14.42
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,36.16,25.06
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,45.44,33.64
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,66.95,42.91
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,106.49,65.13
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,154.45,99.82
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,202.51,138.24
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,254.99,181.34
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,306.97,224.24
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,361.75,268.41
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,414.8,310.48
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,469.12,352.07
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,520.9,390.61
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,572.78,427.95
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,620.17,460.7
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,666.57,491.71
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,709.66,519.5
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,751.16,545.25
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,787.93,567.02
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,822.46,586.95
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,851.96,603.44
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,878.7,618.08
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,900.18,629.92
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,918.61,639.87
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,931.11,646.99
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,940.31,652.24
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,861.4,599.37
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,763.11,530.69
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,638.68,449.33
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,513.62,364.51
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,662.33,468.72
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,793.02,554.37
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,724.21,507.81
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,664.74,468.56
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,682.88,484.08
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,702.5,499.38
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,656.69,468.77
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,606.46,435.58
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,574.24,415.0
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,540.34,392.65
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,544.68,397.68
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,531.7,389.29
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,480.1,352.41
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,429.23,315.12
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,351.08,257.22
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,286.65,209.5
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,242.67,175.49
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,200.92,142.67
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,159.95,110.55
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,122.07,82.01
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,86.43,58.06
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,58.44,43.78
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,44.56,31.68
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,30.27,18.8
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,16.18,0.21
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
