Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,6.37,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,12.73,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,23.77,12.59
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,36.17,24.83
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,38.49,27.35
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,44.15,30.83
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,56.67,41.15
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,69.3,51.32
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,125.43,93.38
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,192.02,143.46
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,237.09,177.47
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,290.07,217.59
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,368.1,275.64
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,466.89,349.3
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,482.19,360.3
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,476.34,354.8
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,493.18,365.44
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,504.89,371.73
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,625.27,459.73
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,751.69,547.36
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,787.99,569.13
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,821.92,590.02
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,851.46,606.75
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,878.25,621.61
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,818.77,580.42
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,725.17,512.93
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,663.79,471.79
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,609.0,433.78
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,796.94,568.5
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,948.57,667.02
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,835.82,591.55
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,687.82,487.95
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,652.92,465.47
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,617.74,441.71
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,612.69,438.65
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,606.26,434.44
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,728.76,526.11
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,806.51,582.41
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,769.64,558.69
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,730.64,534.29
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,466.22,347.48
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,209.61,154.56
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,333.28,249.41
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,436.82,324.89
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,399.4,297.47
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,361.04,269.29
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,317.61,236.17
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,275.07,203.06
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,234.05,170.68
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,193.88,138.52
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,154.76,107.68
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,117.99,79.67
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,83.55,56.03
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,55.65,41.45
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,42.42,29.89
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,28.81,17.57
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,14.8,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,6.37,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,12.73,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,25.65,13.76
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,39.47,27.53
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,48.79,36.08
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,69.83,45.73
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,107.73,67.11
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,152.66,98.94
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,199.83,136.01
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,254.04,179.83
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,305.29,221.69
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,359.99,265.61
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,413.15,307.77
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,467.84,349.88
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,473.75,354.19
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,457.52,340.66
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,499.34,370.73
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,541.61,400.33
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,644.25,474.86
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,754.29,552.08
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,791.48,574.93
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,826.49,596.62
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,857.22,614.45
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,885.35,630.46
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,907.55,643.49
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,926.67,654.59
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,940.21,661.29
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,950.48,666.02
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,956.02,668.8
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,958.17,669.6
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,944.33,661.03
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,938.72,657.83
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,926.3,649.92
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,910.65,640.13
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,889.58,627.44
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,865.49,612.88
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,836.36,594.68
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,811.04,578.95
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,773.62,555.62
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,734.11,530.77
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,689.97,501.96
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,644.4,471.46
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,595.64,437.0
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,546.31,401.3
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,492.29,361.37
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,439.22,321.03
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,383.98,278.05
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,330.51,235.35
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,275.21,190.98
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,223.12,148.77
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,171.22,108.0
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,124.73,73.88
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,79.29,45.93
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,47.53,34.3
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,38.28,26.18
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,28.74,17.27
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,14.51,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,6.37,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,12.73,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,22.28,10.9
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,33.21,22.14
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,41.1,29.39
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,62.79,38.3
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,103.94,60.37
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,152.04,94.33
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,201.47,133.72
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,255.23,178.04
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,308.99,222.32
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,365.38,267.72
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,419.61,310.75
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,476.11,354.07
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,528.51,392.34
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,580.94,429.27
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,629.42,463.56
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,676.89,496.21
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,720.91,524.95
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,758.3,547.51
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,794.87,570.26
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,829.07,591.29
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,858.95,608.64
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,886.03,624.12
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,907.42,637.29
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,925.66,648.58
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,939.25,655.71
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,949.53,660.86
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,954.09,663.95
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,955.29,665.11
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,950.21,662.49
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,941.83,657.94
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,929.76,651.18
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,914.42,642.43
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,893.18,629.98
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,868.95,615.64
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,839.62,597.62
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,807.63,577.83
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,776.3,558.66
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,736.64,533.75
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,693.08,505.3
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,648.02,474.98
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,598.6,440.06
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,548.64,403.88
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,477.62,352.0
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,412.14,303.48
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,343.55,251.92
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,282.94,206.32
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,240.26,173.2
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,198.97,140.62
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,158.06,108.42
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,119.61,79.27
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,84.18,55.52
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,55.69,41.28
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,42.07,29.42
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,28.06,16.74
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,14.4,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,11.82,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,22.28,10.76
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.96,22.95
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,42.95,31.22
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,63.55,39.91
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,103.74,61.88
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,152.28,96.31
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,200.78,134.84
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,253.75,178.23
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,306.73,221.59
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,362.58,266.26
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,398.75,296.16
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,425.19,316.63
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,496.48,368.33
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,575.97,424.54
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,624.07,458.55
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,671.3,491.4
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,719.02,523.81
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,762.71,551.13
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,799.46,574.3
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,833.7,595.78
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,801.2,571.3
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,732.01,519.46
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,840.77,596.93
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,928.28,652.56
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,940.25,657.52
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,948.71,661.07
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,952.84,664.78
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,953.59,666.54
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,946.0,661.9
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,935.14,655.39
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,922.78,647.53
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,907.22,637.77
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,892.77,628.8
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,866.31,612.28
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,836.14,594.71
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,803.43,575.38
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,709.14,510.96
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,611.93,442.39
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,425.76,312.67
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,250.59,184.68
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,144.7,106.38
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,40.7,26.4
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,38.46,24.86
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,36.23,23.24
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,24.26,13.83
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,12.33,4.32
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,10.56,2.93
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,8.8,1.53
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,7.47,0.48
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,6.15,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,4.83,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.51,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,2.19,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.88,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.44,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,12.73,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,21.88,10.16
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,32.48,21.67
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,40.75,29.4
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,62.22,38.75
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,63.91,39.27
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,41.46,28.84
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,76.06,57.12
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,110.16,84.31
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,84.36,63.09
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,57.48,41.14
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,118.26,89.35
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,179.7,136.63
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,149.36,112.18
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,118.08,87.32
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,176.22,131.9
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,235.54,176.24
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,332.7,247.72
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,429.12,316.2
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,477.36,349.24
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,519.09,377.58
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,463.81,337.09
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,414.27,300.76
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,375.87,273.57
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,327.04,238.61
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,201.24,147.24
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,76.84,53.69
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,443.85,329.38
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,797.75,565.24
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,761.77,536.87
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,724.54,511.58
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,704.84,500.05
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,684.12,487.59
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,593.06,425.97
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,504.41,364.94
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,604.13,437.48
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,676.45,488.28
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,663.47,479.86
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,640.13,465.27
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,567.9,415.9
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,507.58,374.09
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,418.91,311.08
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,343.78,256.65
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,201.06,151.37
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,69.07,49.61
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,72.16,52.44
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,75.24,55.1
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,66.34,48.26
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,57.44,41.34
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,48.56,34.22
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,39.69,27.02
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,31.28,20.13
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,22.88,13.96
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,15.82,7.73
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,8.78,1.4
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.38,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,10.91,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,20.37,8.73
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,31.0,20.41
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,40.13,28.8
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,60.26,36.59
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,102.02,58.74
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,150.99,93.31
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,201.53,133.61
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,256.41,178.66
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,311.19,223.72
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,368.85,269.97
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,425.41,314.07
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,481.27,356.09
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,535.43,395.4
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,589.91,433.5
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,639.55,465.79
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,685.07,494.03
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,730.31,521.18
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,774.27,545.74
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,812.13,566.79
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,847.46,586.03
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,878.28,603.24
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,906.13,618.64
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,928.58,632.09
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,947.69,643.69
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,961.03,650.69
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,970.85,655.76
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,976.17,658.62
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,977.95,659.56
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,972.83,657.65
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,964.23,653.85
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,951.24,647.53
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,934.83,639.22
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,913.71,628.1
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,889.4,615.0
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,860.26,598.07
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,828.25,579.32
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,790.32,557.38
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,750.13,533.69
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,706.37,507.44
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,663.52,479.82
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,613.46,445.59
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,562.62,409.84
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,507.97,370.33
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,453.48,329.62
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,396.87,286.27
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,339.63,241.04
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,282.12,194.84
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,227.48,150.27
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,173.12,107.0
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,123.51,70.03
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,76.14,41.09
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,41.09,29.02
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,33.3,22.1
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,25.19,14.23
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,12.2,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,10.01,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,20.39,8.32
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,31.77,20.99
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,40.08,28.72
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,61.46,37.95
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,103.01,60.37
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,151.34,94.53
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,200.88,133.95
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,254.88,178.24
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,308.69,222.25
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,365.28,267.37
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,419.86,309.75
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,475.6,351.23
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,529.59,388.95
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,582.79,424.28
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,631.88,457.49
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,679.98,488.98
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,724.14,515.95
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,766.7,539.88
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,798.6,558.47
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,833.09,578.63
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,863.22,594.71
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,890.51,608.96
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,911.61,622.62
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,929.52,634.53
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,943.71,643.9
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,954.58,651.29
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,922.02,632.78
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,865.27,594.34
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,916.03,634.61
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,942.13,654.11
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,929.28,646.2
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,913.24,636.77
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,898.5,628.79
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,871.4,613.03
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,841.13,595.23
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,808.3,575.64
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,769.74,552.12
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,729.57,526.62
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,650.14,472.05
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,573.53,418.62
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,512.15,375.5
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,450.84,331.69
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,404.62,298.93
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,359.57,266.17
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,324.82,239.46
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,287.3,209.6
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,243.11,174.97
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,201.03,141.68
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,159.38,108.92
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,120.13,79.12
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,83.76,52.83
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,48.37,35.09
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,37.62,25.64
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,26.49,15.13
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,13.37,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,10.01,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,20.41,7.8
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,31.81,20.86
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,40.14,28.6
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,61.69,37.87
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,103.6,60.35
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,152.61,95.19
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,203.5,136.02
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,258.84,181.9
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,313.37,227.06
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,370.61,273.31
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,425.07,316.53
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,481.59,359.67
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,534.39,398.73
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,587.04,436.28
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,635.71,470.1
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,683.29,501.96
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,644.04,468.67
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,575.21,414.98
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,632.04,454.1
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,699.27,497.93
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,798.73,564.36
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,888.13,617.89
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,845.21,586.11
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,766.7,529.91
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,776.75,535.01
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,784.95,537.87
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,690.86,474.51
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,584.11,402.92
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,356.83,252.27
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,140.18,98.88
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,479.94,343.42
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,801.89,545.71
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,575.94,397.15
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,347.55,243.37
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,607.93,429.87
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,815.62,563.7
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,778.05,539.23
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,738.53,516.74
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,694.4,488.98
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,648.84,459.62
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,599.0,427.13
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,548.7,393.26
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,494.81,356.09
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,441.43,317.9
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,370.53,265.98
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,307.27,219.31
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,258.05,181.53
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,211.3,144.96
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,164.44,108.88
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,122.29,77.91
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,82.64,52.23
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,53.67,39.31
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,40.61,27.96
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,27.24,15.51
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,13.95,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,9.1,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,19.62,6.78
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,31.03,20.24
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,39.37,28.05
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,60.53,37.3
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,101.82,59.38
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,150.76,94.1
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,201.49,134.65
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,256.85,180.28
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,312.06,225.97
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,370.31,273.08
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,426.13,317.46
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,484.23,361.97
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,538.67,402.31
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,593.27,441.33
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,643.67,477.02
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,693.11,511.04
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,738.74,540.71
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,777.64,564.03
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,815.8,587.77
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,851.5,609.69
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,881.92,626.82
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,909.39,641.98
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,931.94,654.73
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,951.24,665.45
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,964.36,671.65
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,974.03,675.83
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,908.45,633.89
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,818.29,571.09
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,908.0,635.42
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,972.47,675.6
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,892.04,624.5
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,793.61,556.77
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,859.21,605.93
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,896.73,630.91
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,774.35,550.35
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,640.09,456.67
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,717.5,516.01
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,756.64,546.41
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,610.58,444.83
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,468.3,342.86
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,428.9,316.08
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,390.22,288.72
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,334.43,248.62
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,282.88,211.15
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,214.56,160.34
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,154.78,115.63
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,213.48,153.84
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,229.94,153.84
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,175.07,109.53
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,125.11,71.97
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,77.51,42.56
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,42.17,30.02
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,33.51,22.35
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,24.47,13.44
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,11.83,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,8.19,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,18.46,5.45
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,29.52,18.94
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,38.28,27.12
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,59.85,36.66
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,101.79,58.97
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,151.01,93.39
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,202.09,133.74
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,257.7,178.9
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,312.23,223.09
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,369.41,268.16
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,425.13,311.09
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,483.05,353.98
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,536.34,392.51
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,589.43,429.64
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,569.12,413.09
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,520.34,376.24
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,431.89,313.6
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,331.11,240.25
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,528.58,382.39
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,732.59,517.8
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,629.01,444.02
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,503.73,356.68
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,734.8,518.65
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,942.81,649.42
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,842.71,581.19
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,719.54,497.01
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,681.56,473.23
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,652.61,453.97
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,595.98,416.08
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,527.68,370.18
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,618.72,433.26
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,705.08,490.31
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,811.07,564.82
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,890.66,617.67
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,709.84,499.27
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,524.51,371.21
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,442.53,316.92
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,372.32,268.42
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,476.76,346.01
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,557.43,403.85
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,562.86,409.34
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,554.26,404.44
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,500.33,366.15
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,446.91,327.11
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,390.3,283.77
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,335.74,240.75
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,279.49,195.94
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,226.64,153.28
