Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,174.18,111.91
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,125.04,75.31
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,80.68,47.57
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,47.72,34.5
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,36.91,24.96
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,25.74,14.1
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,13.01,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,6.37,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,18.43,4.67
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,31.0,20.0
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,41.22,29.44
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,61.59,38.9
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,101.17,60.66
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,149.95,95.45
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,198.99,134.57
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,252.84,178.93
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,306.42,223.0
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,363.27,268.71
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,417.68,311.86
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,473.49,354.62
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,526.73,394.27
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,580.33,432.9
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,589.77,436.39
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,578.7,424.74
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,671.93,491.32
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,770.08,557.47
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,802.0,575.7
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,836.68,595.97
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,867.4,612.11
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,895.34,626.19
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,917.62,637.8
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,936.7,647.34
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,950.12,652.83
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,960.15,656.33
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,964.89,658.09
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,966.22,657.94
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,961.68,653.09
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,953.78,646.42
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,941.15,638.41
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,925.21,628.58
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,903.74,616.41
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,879.17,602.44
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,849.9,584.79
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,817.91,565.48
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,785.81,546.82
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,745.26,522.65
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,585.68,415.33
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,435.5,310.59
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,513.31,368.93
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,552.82,396.84
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,498.39,358.34
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,444.73,319.81
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,387.44,277.03
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,332.88,234.97
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,276.71,191.36
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,223.94,149.63
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,171.59,108.98
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,123.22,73.49
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,78.67,45.75
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,45.47,32.45
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,35.0,23.24
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,24.18,12.66
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,14.1,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,14.87,1.99
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,29.49,18.69
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,38.99,27.54
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,58.88,36.47
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,100.32,59.27
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,147.62,92.41
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,196.93,131.15
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,250.95,174.74
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,304.79,218.27
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,361.86,263.29
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,416.72,305.87
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,472.89,347.93
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,526.47,387.02
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,579.41,424.42
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,628.7,457.83
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,677.14,489.63
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,723.48,519.3
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,763.79,542.95
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,800.94,564.79
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,835.69,584.82
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,866.12,600.71
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,893.7,614.62
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,915.97,626.45
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,935.05,636.34
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,948.49,643.77
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,958.54,649.33
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,963.29,650.97
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,964.61,650.73
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,734.87,506.42
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,457.98,317.99
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,719.13,500.43
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,921.76,625.09
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,899.52,609.68
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,874.33,595.45
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,845.35,578.9
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,820.37,564.76
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,782.24,543.09
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,742.05,519.89
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,698.34,493.47
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,653.11,464.99
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,570.75,408.78
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,494.2,355.66
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,478.24,345.92
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,445.32,322.06
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,389.39,279.58
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,334.71,236.77
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,278.08,191.87
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,224.6,148.83
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,171.41,106.87
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,122.86,70.8
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,76.61,42.34
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,42.34,29.69
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,31.67,20.42
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,21.92,10.74
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,12.73,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,13.73,0.62
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,28.4,17.64
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,36.8,25.61
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,56.9,33.87
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,99.4,56.38
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,148.98,91.5
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,200.54,132.34
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,256.62,177.8
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,311.88,221.96
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,369.72,266.36
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,427.11,309.59
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,484.02,350.54
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,538.04,387.35
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,592.07,422.47
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,642.55,456.7
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,691.99,489.43
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,733.37,514.95
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,776.49,540.16
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,814.39,561.8
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,849.84,581.77
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,881.28,599.18
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,909.85,614.82
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,852.78,577.93
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,758.3,514.15
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,781.14,529.26
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,811.48,547.29
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,763.17,515.58
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,721.44,488.27
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,760.36,515.55
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,805.55,545.4
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,884.92,599.25
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,936.9,631.09
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,915.68,619.22
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,891.27,606.3
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,821.21,563.65
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,740.0,510.11
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,758.85,526.95
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,757.35,528.94
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,652.95,460.01
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,549.15,389.96
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,507.12,362.61
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,464.61,333.72
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,419.55,302.93
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,374.8,271.4
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,328.78,237.49
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,283.62,203.35
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,239.84,169.78
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,197.87,137.14
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,167.23,108.46
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,124.09,70.94
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,77.15,42.3
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,42.47,29.63
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,32.09,20.57
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,22.72,10.96
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,13.19,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,15.28,0.3
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,30.26,18.98
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,42.02,29.78
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,63.1,40.33
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,101.91,61.86
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,148.49,94.51
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,197.08,132.41
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,252.97,177.09
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,305.99,219.67
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,362.73,264.28
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,417.52,306.86
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,473.81,349.22
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,526.85,388.02
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,580.48,426.06
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,630.64,461.48
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,678.94,494.86
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,723.37,524.29
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,766.36,551.69
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,804.47,575.29
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,840.35,597.27
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,871.06,615.0
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,899.03,630.91
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,922.3,644.69
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,942.44,656.56
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,838.76,586.39
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,711.42,496.2
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,851.48,595.52
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,962.52,667.15
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,783.19,548.18
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,554.5,388.83
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,765.05,538.77
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,927.49,645.39
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,822.56,575.39
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,708.02,496.42
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,690.91,487.08
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,671.47,475.42
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,642.05,456.55
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,611.43,436.7
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,536.15,385.73
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,459.91,333.26
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,435.64,317.2
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,414.33,302.5
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,301.94,221.75
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,202.84,149.25
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,251.52,185.12
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,281.35,203.93
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,237.14,169.41
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,195.03,136.4
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,153.52,104.38
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,115.5,76.08
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,80.26,52.36
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,51.93,37.41
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,37.47,24.89
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,23.35,11.1
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,12.73,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.9,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.51,18.24
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,40.52,28.47
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,60.84,38.48
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,100.3,60.69
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,146.88,93.47
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,194.79,130.98
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,250.05,175.38
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,280.51,203.91
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,295.96,218.46
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,372.34,274.3
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,466.18,341.75
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,518.7,378.44
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,571.55,414.06
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,620.19,445.39
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,668.2,474.99
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,713.23,501.88
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,759.39,527.68
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,797.14,548.72
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,832.62,568.16
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,863.39,584.23
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,891.41,598.56
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,904.11,607.01
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,922.7,619.28
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,936.22,627.29
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,946.48,633.51
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,951.08,636.88
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,952.38,638.49
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,887.01,599.79
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,790.15,537.17
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,770.27,526.2
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,749.12,513.51
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,491.14,345.77
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,215.95,153.24
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,463.48,332.18
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,674.96,472.98
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,634.02,444.95
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,593.48,418.99
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,628.81,447.67
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,641.6,459.97
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,431.62,313.55
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,239.45,173.75
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,304.06,223.04
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,353.01,258.13
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,302.0,220.22
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,252.43,183.38
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,243.74,172.97
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,218.25,147.36
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,167.54,108.36
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,123.13,76.19
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,80.73,49.2
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,49.22,34.98
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,36.87,24.24
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,22.63,10.15
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,12.73,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,14.55,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,28.38,17.24
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,44.33,31.63
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,61.94,44.15
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,84.48,61.09
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,109.5,80.17
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,138.79,102.63
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,171.59,127.76
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,219.53,163.31
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,277.61,206.5
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,360.57,267.33
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,464.28,342.97
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,442.36,326.13
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,386.62,283.53
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,520.0,380.8
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,667.06,482.43
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,711.16,507.78
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,751.28,530.44
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,788.69,552.15
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,823.98,572.11
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,853.53,587.08
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,880.33,600.2
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,903.24,613.94
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,923.18,626.01
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,801.17,547.41
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,644.36,442.2
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,812.24,558.03
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,951.94,646.17
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,946.54,642.93
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,937.93,639.56
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,889.77,610.08
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,833.26,572.88
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,796.07,550.51
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,757.68,526.91
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,637.65,447.71
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,524.08,370.73
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,327.5,236.21
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,144.21,103.22
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,261.54,191.26
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,370.91,269.97
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,477.36,348.21
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,539.59,392.31
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,433.58,315.62
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,344.74,251.59
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,219.4,160.77
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,110.22,80.2
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,96.38,70.18
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,82.62,59.83
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,68.97,49.35
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,55.43,38.75
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,43.26,29.02
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,30.86,20.01
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,20.25,10.85
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,9.66,0.94
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,5.0,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,12.98,0.0
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,25.75,15.13
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,35.34,24.22
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,54.95,32.48
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,96.51,54.41
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,145.89,88.93
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,196.65,129.21
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,252.12,174.6
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,307.62,219.79
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,366.13,266.15
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,423.16,310.64
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,479.85,353.42
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,534.19,393.13
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,588.6,431.57
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,638.67,466.95
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,687.71,500.8
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,729.42,528.4
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,772.9,556.07
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,811.0,580.75
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,846.64,603.79
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,716.88,513.54
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,536.62,382.46
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,753.21,539.62
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,946.7,666.86
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,960.98,673.62
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,971.8,679.77
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,977.19,683.64
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,979.02,685.43
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,974.88,683.91
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,967.19,680.23
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,954.08,672.87
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,937.53,663.38
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,916.59,651.09
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,892.32,636.62
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,862.81,618.46
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,830.44,598.33
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,791.98,574.0
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,751.21,547.91
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,706.91,520.05
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,660.92,489.12
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,458.4,341.05
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,271.22,200.12
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,387.02,289.0
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,451.78,334.77
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,393.92,288.38
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,336.02,241.28
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,278.58,194.14
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,224.17,148.97
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,168.81,104.32
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,118.44,66.34
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,71.05,37.14
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,36.75,24.83
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,28.77,17.67
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,19.64,7.24
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,11.37,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,12.58,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,24.96,14.34
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,33.85,22.97
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,54.66,32.62
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,94.97,54.31
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,142.86,88.4
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,192.89,128.63
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,247.73,174.19
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,301.94,219.67
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,359.29,266.87
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,415.54,312.02
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,471.47,355.53
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,525.8,396.72
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,580.88,437.27
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,631.03,473.38
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,677.0,505.7
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,721.78,534.62
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,765.02,561.4
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,803.92,584.12
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,840.4,604.81
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,871.87,622.33
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,900.51,637.86
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,754.52,538.43
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,559.1,398.05
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,603.44,428.78
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,647.71,457.26
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,833.01,586.55
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,979.39,678.12
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,977.15,673.1
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,971.31,667.7
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,842.86,585.97
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,690.54,481.31
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,709.11,496.8
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,723.73,508.11
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,798.8,562.61
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,833.95,586.9
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,795.59,563.09
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,755.01,538.37
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,443.91,326.5
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,136.07,97.8
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,380.69,284.26
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,562.56,411.35
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,507.04,369.67
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,451.86,328.79
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,391.96,282.9
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,335.63,238.43
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,277.48,192.09
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,222.74,147.82
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,168.25,105.08
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,120.08,69.68
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,74.18,41.28
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,39.74,27.4
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,29.82,18.6
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,19.61,6.71
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,11.37,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,12.99,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,25.73,14.82
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,35.73,24.47
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,55.87,33.96
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,97.3,57.11
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,145.04,90.84
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,186.09,128.11
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,217.21,157.2
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,279.26,203.1
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,359.08,262.96
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,384.08,284.39
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,388.86,288.69
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,313.15,233.27
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,214.17,158.32
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,318.95,235.87
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,433.48,316.69
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,489.82,354.86
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,549.12,394.69
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,616.34,439.7
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,677.54,479.93
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,715.08,504.15
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,762.1,534.22
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,854.2,598.06
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,929.77,645.61
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,943.0,653.2
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,952.89,659.51
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,958.02,663.04
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,959.79,664.66
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,955.77,661.5
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,948.39,656.44
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,935.78,649.05
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,919.91,639.77
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,899.0,627.96
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,883.54,619.58
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,852.8,602.25
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,819.4,583.17
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,781.5,560.2
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,741.49,535.56
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,696.79,506.34
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,650.64,475.01
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,600.63,440.2
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,550.01,404.04
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,495.21,364.51
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,440.93,324.07
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,330.01,242.14
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,241.76,177.91
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,205.7,150.23
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,170.64,122.76
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,153.48,103.22
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,119.8,71.04
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,73.44,41.81
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,41.22,28.73
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,30.19,18.91
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,18.82,5.53
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,10.91,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,13.39,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,26.48,15.24
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,37.97,26.3
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,58.54,36.92
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,91.84,61.51
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,110.14,80.17
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,164.6,115.43
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,246.95,174.99
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,299.52,217.74
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,355.39,262.37
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,364.89,272.51
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,347.5,260.25
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,452.59,337.98
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,572.63,423.98
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,622.06,456.3
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,670.9,487.51
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,652.85,469.79
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,611.41,436.51
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,729.71,519.16
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,837.03,587.38
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,867.16,601.94
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,894.38,615.41
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,587.57,419.53
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,208.9,149.52
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,334.68,240.86
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,455.51,323.07
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,738.54,520.99
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,970.18,666.71
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,961.95,660.56
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,961.7,662.15
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,856.92,595.92
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,737.31,514.92
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,608.32,430.5
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,483.71,345.32
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,410.44,295.31
