Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,339.15,245.26
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,452.91,328.9
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,556.03,401.74
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,430.73,313.93
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,315.35,231.39
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,226.15,166.74
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,137.82,100.76
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,176.36,130.89
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,215.26,160.76
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,250.46,186.63
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,269.74,198.37
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,226.89,164.75
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,186.42,132.9
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,146.06,101.54
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,109.22,73.77
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,75.21,50.1
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,49.62,35.64
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,34.59,22.37
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,19.73,5.12
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,10.46,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,13.01,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,25.74,14.54
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,36.5,25.21
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,57.01,35.52
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,95.93,57.45
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,144.81,92.53
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,152.59,109.01
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,132.69,101.2
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,157.35,120.34
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,182.98,139.86
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,211.77,161.47
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,241.55,183.49
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,295.97,223.36
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,360.23,269.38
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,298.64,222.46
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,231.29,171.15
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,236.88,174.78
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,242.38,178.04
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,290.69,212.76
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,349.88,254.19
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,489.5,351.44
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,623.65,439.45
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,741.19,515.93
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,861.86,591.17
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,917.22,626.39
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,962.2,651.83
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,966.91,654.86
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,968.19,656.54
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,929.2,633.27
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,878.2,598.93
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,852.86,585.02
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,825.59,569.43
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,847.28,587.91
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,861.66,600.85
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,831.25,583.48
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,798.59,564.59
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,760.89,541.11
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,721.34,516.06
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,676.85,486.66
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,631.46,456.14
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,583.41,423.29
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,534.67,389.17
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,446.95,327.44
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,370.13,272.5
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,329.82,242.43
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,290.91,211.9
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,240.36,172.79
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,196.36,138.29
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,159.54,107.24
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,118.66,74.17
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,76.25,46.95
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,45.69,32.5
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,33.03,21.12
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,18.69,3.45
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,10.46,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,15.01,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,26.51,14.86
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,37.62,25.96
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,58.54,37.0
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,94.91,60.78
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,128.54,87.31
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,178.32,122.32
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,246.24,173.31
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,276.29,202.02
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,290.61,216.43
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,323.27,241.6
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,348.28,260.02
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,391.57,291.21
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,430.33,318.37
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,440.64,324.98
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,453.48,333.17
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,419.04,306.92
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,370.11,270.3
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,402.63,293.13
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,435.7,315.56
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,540.44,387.87
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,638.71,452.89
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,626.53,441.9
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,612.15,430.48
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,573.81,403.45
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,521.13,367.09
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,620.14,435.56
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,717.99,500.04
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,735.71,511.72
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,751.58,523.16
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,766.11,536.96
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,787.25,554.77
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,624.02,447.31
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,454.83,330.58
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,468.56,343.16
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,490.22,360.05
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,371.85,275.81
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,260.57,194.37
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,266.11,199.79
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,277.16,208.93
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,192.02,144.83
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,115.49,85.97
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,62.41,44.52
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,9.7,2.23
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,8.37,1.18
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.04,0.11
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.16,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.27,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.39,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.51,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.63,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.75,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.88,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.64,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.02,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,13.62,5.94
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,20.23,11.16
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,28.62,18.27
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,37.03,25.3
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,50.33,36.25
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,63.67,47.04
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,81.31,61.15
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,99.05,75.12
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,103.63,78.5
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,108.2,81.87
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,108.3,81.52
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,108.39,81.18
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,105.33,78.55
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,102.26,75.94
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,143.24,107.76
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,184.86,139.5
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,215.62,162.79
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,246.78,186.2
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,252.95,190.2
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,259.07,194.22
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,207.34,155.05
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,155.75,115.71
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,158.68,118.0
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,161.57,120.19
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,218.37,163.38
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,275.65,206.25
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,295.26,220.76
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,314.76,235.27
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,334.65,250.12
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,366.34,273.57
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,392.86,293.4
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,418.59,312.61
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,457.1,342.53
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,502.65,377.2
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,388.55,293.27
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,281.12,212.7
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,147.01,110.58
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,16.8,7.83
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,58.91,41.64
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,101.2,75.36
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,62.85,45.1
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,24.71,14.5
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,19.39,10.24
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.09,5.94
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,11.88,4.17
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,9.67,2.38
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,7.91,0.92
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.14,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,4.38,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.63,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.31,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,14.1,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,24.22,12.81
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,34.27,23.52
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,54.57,33.65
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,57.4,35.51
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,37.03,25.4
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,56.11,41.2
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,75.02,56.59
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,82.19,62.13
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,89.36,67.59
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,96.11,72.63
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,102.87,77.63
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,178.33,136.69
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,261.87,200.04
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,228.59,173.48
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,199.04,150.03
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,259.73,195.64
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,330.86,247.66
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,333.04,248.45
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,334.8,249.21
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,427.05,316.1
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,533.43,390.28
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,461.64,338.17
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,399.35,292.93
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,499.34,364.55
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,613.3,442.45
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,585.99,422.39
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,544.68,393.72
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,557.41,403.12
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,582.04,420.2
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,584.86,422.49
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,586.62,424.23
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,414.96,304.2
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,251.44,185.23
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,212.76,157.17
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,174.54,128.75
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,205.28,152.21
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,235.78,175.22
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,147.92,109.17
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,62.06,43.15
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,175.02,131.23
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,283.4,213.0
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,265.55,200.05
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,246.78,186.55
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,200.07,151.24
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,155.25,117.18
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,133.76,100.88
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,112.91,84.83
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,127.76,87.85
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,114.03,67.54
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,68.04,38.37
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,37.61,25.93
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,26.83,15.95
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,15.74,0.0
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,9.1,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,12.28,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,21.16,10.12
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,30.22,19.95
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,50.29,28.8
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,43.16,22.31
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,8.78,1.7
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,45.01,31.93
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,81.11,61.6
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,101.46,77.81
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,121.99,93.9
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,117.41,89.86
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,112.68,85.78
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,105.64,79.73
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,98.56,73.71
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,121.72,91.87
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,145.12,110.02
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,231.94,177.1
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,330.21,250.77
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,414.4,313.53
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,512.34,384.77
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,559.9,417.79
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,608.5,451.26
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,613.02,453.08
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,616.24,454.25
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,671.0,492.35
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,738.15,537.55
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,751.77,545.98
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,763.84,553.74
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,707.42,512.73
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,638.12,463.34
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,587.35,428.07
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,524.65,384.08
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,605.49,442.46
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,680.11,494.12
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,450.28,332.8
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,223.76,165.66
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,405.31,303.53
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,568.24,420.07
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,573.57,424.98
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,577.8,429.52
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,569.13,424.65
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,544.22,407.39
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,475.37,356.44
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,409.88,307.38
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,265.99,199.95
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,148.76,112.39
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,128.52,97.25
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,108.93,82.18
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,89.08,66.56
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,70.07,51.39
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,52.63,37.2
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,35.65,24.38
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,22.49,12.4
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,8.79,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.55,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,13.19,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,23.42,11.37
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,35.05,23.82
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,56.9,35.73
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,95.16,58.15
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,142.04,91.88
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,190.78,130.85
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,247.78,177.56
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,301.96,222.33
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,360.39,269.74
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,416.35,314.08
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,474.17,358.36
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,529.33,399.54
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,585.52,440.22
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,636.02,474.79
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,686.19,507.86
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,732.76,537.76
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,777.93,564.69
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,817.28,588.46
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,854.36,610.47
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,886.88,628.7
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,907.6,639.4
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,930.33,652.76
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,949.89,664.13
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,964.76,672.05
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,976.28,678.02
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,980.44,680.3
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,981.12,680.64
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,976.84,678.8
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,969.09,674.98
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,954.55,666.43
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,936.69,655.96
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,914.64,642.24
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,889.44,626.57
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,858.63,609.31
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,832.13,594.7
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,792.38,570.12
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,750.51,544.01
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,704.07,513.73
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,656.23,481.01
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,604.24,444.96
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,551.78,407.59
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,495.81,366.38
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,440.58,324.52
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,363.13,266.14
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,295.36,214.88
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,245.4,175.6
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,197.46,137.11
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,156.36,101.83
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,113.2,66.45
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,66.56,37.13
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,36.15,24.39
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,25.33,14.25
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,14.19,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,8.19,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,7.73,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,14.97,4.89
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,30.49,19.85
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,45.71,31.7
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,64.07,46.91
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,83.11,62.38
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,80.4,60.28
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,76.77,57.29
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,198.44,149.02
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,350.93,265.02
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,266.1,203.63
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,145.92,110.28
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,213.02,162.05
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,280.67,212.75
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,274.65,207.34
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,260.39,195.94
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,216.73,162.27
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,172.4,128.04
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,209.51,156.01
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,247.16,183.86
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,250.08,185.7
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,252.95,187.63
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,263.2,194.99
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,273.43,202.31
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,279.39,206.14
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,285.28,209.94
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,577.82,423.49
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,846.55,603.47
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,683.66,490.36
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,506.26,366.08
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,560.6,405.8
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,599.95,433.59
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,572.08,414.37
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,544.07,395.4
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,554.67,405.15
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,562.56,412.75
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,592.04,435.74
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,604.92,446.95
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,554.35,412.28
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,505.34,378.46
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,514.94,387.7
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,505.4,381.91
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,399.47,303.28
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,311.88,237.55
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,310.54,235.47
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,295.01,220.05
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,244.07,178.91
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,197.69,141.35
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,149.33,102.82
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,108.57,71.91
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,70.59,46.02
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,43.06,30.45
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,28.7,16.88
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,13.18,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,6.82,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,8.64,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,16.74,5.77
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,33.51,22.37
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,50.5,35.57
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,70.18,51.44
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,92.57,69.33
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,123.64,93.62
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,158.62,121.13
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,196.69,150.98
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,235.55,181.03
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,289.52,222.04
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,354.69,270.82
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,328.69,250.23
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,291.25,220.57
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,247.96,187.61
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,196.59,148.04
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,230.77,173.52
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,265.58,198.73
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,256.55,191.45
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,247.26,184.22
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,342.79,253.91
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,432.41,316.52
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,388.62,284.3
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,331.91,243.47
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,308.25,226.17
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,284.45,208.55
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,434.25,316.26
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,588.06,420.19
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,594.21,423.15
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,599.43,426.92
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,786.02,559.44
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,933.28,655.3
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,827.22,585.85
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,708.34,504.82
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,645.87,464.4
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,575.44,417.21
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,479.58,351.31
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,379.9,280.62
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,297.32,221.89
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,212.64,159.43
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,182.31,136.98
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,152.71,114.62
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,128.97,96.8
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,105.52,78.9
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,125.79,95.22
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,144.67,110.25
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,123.97,94.3
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,103.99,78.8
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,84.2,63.02
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,65.08,47.56
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,48.1,33.53
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,31.54,20.79
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,18.95,9.02
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,6.37,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,3.18,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,11.37,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.64,7.25
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,29.24,18.8
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,50.59,28.4
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,51.23,28.81
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,25.53,15.54
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,119.18,80.42
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,251.67,179.35
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,200.74,150.14
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,102.67,77.55
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,179.05,137.55
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,259.33,198.88
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,291.27,222.26
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,323.99,246.01
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,426.29,322.95
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,540.51,406.27
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,346.1,262.4
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,119.56,87.69
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,158.82,118.15
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,198.7,148.3
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,434.09,324.52
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,672.84,490.61
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,568.54,414.94
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,458.09,335.22
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,580.68,422.98
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,691.45,498.71
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,720.13,517.28
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,734.63,527.17
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,755.69,541.45
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,774.68,554.26
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,780.69,559.89
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,794.54,570.58
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,857.49,618.63
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,890.27,641.85
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,713.8,521.17
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,522.33,381.96
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,657.84,485.84
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,748.6,553.31
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,702.2,522.67
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,654.47,490.28
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,361.3,275.96
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,85.13,61.36
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,285.4,219.13
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,437.06,329.81
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,378.79,282.43
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,322.78,236.63
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,264.61,188.9
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,210.68,144.18
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,157.04,100.83
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,109.34,64.69
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,63.63,35.95
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,35.46,23.88
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,24.57,12.95
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,15.46,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,11.37,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,19.66,6.58
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,29.34,18.79
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,50.91,28.57
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,92.4,51.85
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,142.83,88.4
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,194.79,130.77
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,252.11,178.74
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,308.6,226.36
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,369.58,276.48
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,426.75,322.36
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,485.22,367.66
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,463.96,351.36
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,402.12,303.09
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,504.7,380.01
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,623.22,465.34
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,515.11,383.93
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,377.09,279.38
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,509.05,376.64
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,649.63,474.93
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,644.79,468.27
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,624.95,452.67
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,730.77,526.9
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,839.0,599.68
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,860.01,611.26
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,878.85,622.18
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,713.55,509.67
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,530.1,381.45
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,401.63,292.42
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,264.76,193.73
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,226.68,166.29
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,188.9,138.46
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,312.18,229.85
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,428.68,312.86
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,543.59,396.52
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,648.32,470.64
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,487.23,357.3
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,337.14,248.55
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,439.66,327.53
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,526.7,392.12
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,494.42,369.3
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,459.4,344.55
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,434.29,326.47
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,397.55,298.76
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,341.5,255.25
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,288.34,213.14
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,238.5,172.99
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,191.3,134.49
