Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,144.53,97.22
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,102.44,65.21
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,63.79,39.5
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,38.02,25.94
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,24.52,12.47
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,11.37,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.64,5.8
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,29.46,18.83
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,51.36,29.54
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,92.68,53.25
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,142.71,89.25
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,174.98,123.53
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,184.46,137.99
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,244.04,183.68
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,317.72,240.36
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,363.6,276.03
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,408.83,310.07
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,420.12,317.69
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,428.8,322.47
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,463.44,347.36
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,498.4,371.93
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,541.89,401.08
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,585.28,429.48
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,728.07,532.81
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,860.13,620.12
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,816.49,586.59
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,729.35,521.37
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,858.6,612.84
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,961.93,676.77
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,865.46,611.27
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,728.72,513.99
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,877.42,619.89
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,991.92,691.52
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,985.84,685.18
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,976.16,678.17
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,803.15,567.33
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,597.85,424.56
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,703.26,500.93
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,798.85,566.24
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,830.02,590.78
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,831.57,592.96
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,792.53,568.72
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,751.28,543.18
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,705.07,515.08
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,657.3,484.32
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,608.37,450.43
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,555.67,412.88
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,499.02,371.6
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,442.82,329.2
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,384.0,282.97
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,325.8,235.87
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,266.71,187.47
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,211.4,141.54
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,155.39,96.5
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,105.83,59.39
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,59.86,31.45
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.28,20.2
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,20.0,8.61
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,10.91,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,10.01,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,17.32,3.63
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,26.81,16.53
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,49.32,26.67
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,91.21,49.98
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,142.9,87.24
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,195.72,130.36
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,253.8,178.95
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,270.91,201.06
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,253.77,192.49
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,298.32,226.58
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,350.93,265.75
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,397.3,299.52
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,445.43,333.86
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,494.68,368.96
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,545.72,404.68
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,670.87,495.27
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,789.73,575.25
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,689.92,503.28
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,536.01,389.77
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,739.35,537.81
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,925.12,658.15
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,854.52,608.9
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,740.25,526.55
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,710.81,505.72
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,665.66,473.86
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,855.93,608.92
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,998.91,699.62
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,899.21,633.38
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,765.18,538.88
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,877.75,620.67
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,949.04,666.74
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,925.54,651.88
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,898.91,635.97
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,867.26,616.84
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,832.79,595.83
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,792.33,570.77
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,749.88,544.17
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,708.57,518.75
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,660.91,487.23
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,607.23,449.38
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,553.42,410.48
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,497.03,369.46
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,440.47,326.9
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,380.26,279.81
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,322.65,233.4
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,263.78,185.45
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,208.95,140.24
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,154.27,96.7
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,106.55,61.35
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,61.27,33.61
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,31.77,20.42
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,20.39,8.21
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,10.01,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,10.01,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,17.31,2.64
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,27.6,17.09
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,52.24,29.56
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,93.34,53.26
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,143.87,90.04
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,195.88,132.5
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,253.43,180.71
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,309.65,227.71
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,369.25,276.25
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,426.79,322.35
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,486.32,368.36
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,541.35,409.73
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,596.37,449.78
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,647.72,487.01
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,698.12,522.73
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,744.61,552.73
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,783.81,577.1
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,821.88,601.41
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,857.46,623.88
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,609.15,450.69
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,284.43,208.16
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,647.64,479.33
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,956.06,685.0
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,821.26,590.79
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,637.01,457.92
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,626.3,451.24
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,614.55,442.89
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,659.92,475.54
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,716.75,515.03
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,547.59,397.37
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,381.21,278.04
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,463.87,339.34
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,555.59,404.64
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,523.45,381.91
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,491.47,359.79
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,640.71,472.63
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,744.31,548.64
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,602.26,445.72
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,464.45,344.26
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,378.04,281.75
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,293.08,218.96
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,387.42,291.59
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,433.36,323.89
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,375.29,277.56
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,319.3,232.13
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,261.01,184.57
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,206.95,140.05
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,152.67,96.66
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,104.69,60.83
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,58.96,32.45
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,31.77,20.34
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,20.01,7.14
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,9.1,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,9.55,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,17.24,1.39
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,26.55,16.12
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,50.12,27.04
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,92.37,51.16
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,143.9,88.73
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,196.66,131.92
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,254.76,180.66
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,311.63,228.6
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,372.77,278.76
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,430.51,324.75
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,489.53,369.97
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,545.33,411.17
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,601.16,450.85
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,652.82,486.17
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,699.63,516.69
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,744.53,543.79
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,787.51,569.06
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,826.76,593.13
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,863.48,615.36
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,894.2,632.38
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,921.87,647.38
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,944.93,661.45
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,964.62,673.53
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,977.9,682.42
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,987.57,689.24
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,992.11,692.42
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,992.98,693.5
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,988.19,691.81
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,979.73,687.95
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,795.01,567.96
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,577.88,414.47
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,394.63,288.18
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,221.67,162.27
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,569.67,424.6
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,834.07,603.53
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,755.43,549.66
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,669.19,488.66
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,677.04,498.77
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,658.81,489.83
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,538.0,401.1
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,421.25,314.59
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,433.03,324.08
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,423.64,315.46
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,306.06,227.35
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,210.89,157.05
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,176.86,130.64
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,143.6,104.22
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,111.83,79.13
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,82.02,55.95
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,55.06,36.24
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,33.62,21.75
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,20.08,6.1
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,6.37,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,9.1,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,16.39,0.0
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,25.28,14.98
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,48.95,25.72
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,91.51,49.99
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,143.28,87.53
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,196.29,130.5
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,254.65,178.77
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,311.9,225.8
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,373.28,274.57
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,430.88,319.75
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,489.79,364.21
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,545.03,403.98
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,600.01,442.07
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,651.86,478.67
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,698.85,510.91
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,742.82,538.91
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,784.32,565.02
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,822.98,589.7
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,859.15,612.71
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,788.44,563.1
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,679.57,483.79
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,831.24,591.54
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,958.79,672.5
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,903.47,634.57
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,806.62,566.3
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,754.5,531.09
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,686.48,484.78
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,850.49,600.86
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,966.54,676.27
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,952.08,665.88
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,934.3,654.86
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,793.38,563.0
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,625.07,445.99
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,747.88,536.33
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,827.7,591.24
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,788.36,565.53
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,746.83,539.34
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,699.67,508.44
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,651.21,475.14
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,598.49,438.56
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,545.36,400.75
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,481.61,354.68
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,421.81,310.35
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,327.12,240.13
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,250.18,183.2
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,207.25,149.74
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,166.14,117.07
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,139.35,91.47
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,101.54,58.31
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,55.86,30.28
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,29.51,18.21
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,14.88,1.93
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,9.1,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,15.75,0.0
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,26.47,15.9
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,52.1,29.33
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,92.64,52.99
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,143.14,89.65
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,194.67,131.59
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,251.99,179.37
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,309.15,227.23
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,369.95,276.93
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,427.21,322.53
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,486.42,367.97
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,542.19,409.32
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,598.24,449.39
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,649.67,486.08
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,700.18,521.15
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,744.0,548.37
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,791.01,577.3
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,829.86,601.56
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,866.15,624.0
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,707.64,513.76
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,480.29,347.55
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,514.1,372.31
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,561.82,404.91
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,794.43,571.08
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,991.28,697.21
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,995.74,697.98
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,996.51,698.41
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,993.0,696.33
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,985.73,692.06
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,971.93,683.86
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,954.56,673.54
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,930.85,659.3
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,903.86,643.02
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,872.4,623.45
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,838.05,601.98
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,798.03,577.06
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,755.73,550.41
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,623.26,457.76
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,488.99,359.9
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,539.39,399.95
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,557.0,413.8
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,499.29,371.19
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,442.02,327.86
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,381.4,280.01
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,323.11,232.62
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,261.72,182.68
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,205.56,136.25
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,148.95,91.02
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,99.71,54.71
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,53.75,27.41
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,27.49,16.55
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,13.52,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,8.64,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,14.98,0.0
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,25.34,14.88
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,51.25,28.17
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,92.34,52.3
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,142.87,89.18
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,195.26,131.83
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,253.45,180.23
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,310.77,227.62
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,371.5,276.33
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,429.13,321.69
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,488.73,366.82
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,544.96,407.88
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,601.51,447.64
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,652.79,482.33
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,703.09,515.07
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,745.35,540.13
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,790.26,566.44
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,828.63,590.22
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,864.48,612.31
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,895.4,630.49
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,923.28,646.71
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,946.03,660.53
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,965.43,672.38
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,889.73,623.72
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,773.39,542.79
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,901.57,634.13
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,993.94,692.94
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,982.62,686.17
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,967.82,678.27
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,846.89,599.34
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,702.77,498.61
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,813.28,580.62
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,895.37,636.89
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,727.98,525.06
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,551.74,400.18
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,525.86,384.2
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,498.62,366.21
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,255.51,190.61
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,22.1,11.61
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,307.23,235.35
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,544.31,406.34
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,434.48,323.93
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,341.81,255.13
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,217.66,162.41
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,112.45,83.25
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,95.75,70.84
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,79.19,58.09
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,63.2,45.39
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,47.39,32.58
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,33.47,21.09
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,19.38,9.92
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,9.67,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,10.46,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,19.33,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,27.96,16.93
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,51.01,29.03
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,91.98,53.74
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,142.44,90.42
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,194.15,132.55
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,251.84,180.47
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,282.15,210.47
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,293.88,223.22
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,380.81,290.12
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,487.43,371.15
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,543.77,413.1
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,600.71,454.54
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,621.53,466.23
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,621.46,462.7
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,634.22,468.56
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,630.17,462.58
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,757.05,553.48
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,868.24,625.51
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,898.69,641.16
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,925.97,655.42
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,948.4,668.53
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,967.44,679.62
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,860.05,607.96
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,697.38,493.72
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,871.37,616.53
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,996.07,694.64
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,991.98,690.79
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,984.16,686.29
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,969.83,677.93
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,951.96,667.53
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,844.06,598.42
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,711.41,506.1
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,795.9,569.81
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,835.32,597.39
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,794.95,572.35
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,752.36,546.28
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,567.19,418.39
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,387.47,286.87
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,436.2,325.57
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,468.79,349.99
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,366.19,274.7
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,279.12,210.22
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,247.74,186.36
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,215.63,161.05
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,179.4,132.38
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,144.15,104.05
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,110.23,77.13
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,78.83,52.77
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,50.45,32.33
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,28.95,17.48
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,14.92,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.19,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,15.57,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,28.83,17.6
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,48.28,30.49
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,79.58,52.79
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,115.13,80.4
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,153.3,111.73
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,193.47,144.68
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,270.9,201.92
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,375.28,280.69
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,433.19,325.82
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,492.41,370.31
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,548.68,411.23
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,605.05,450.69
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,653.92,483.71
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,704.25,515.7
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,651.12,473.64
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,547.5,396.39
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,548.42,396.51
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,546.25,393.52
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,563.31,404.8
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,579.53,415.33
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,607.03,433.92
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,634.23,452.14
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,664.11,471.48
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,693.37,490.24
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,696.22,492.74
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,697.79,494.71
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,766.27,542.32
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,829.71,585.33
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,823.5,581.91
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,814.79,577.68
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,810.27,576.03
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,802.45,572.23
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,815.73,584.28
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,811.04,583.02
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,676.28,491.31
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,546.24,399.38
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,465.15,344.29
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,398.56,297.46
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,425.85,319.53
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,434.33,326.59
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,399.07,301.0
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,366.44,276.53
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,314.62,236.49
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,260.91,194.15
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,212.76,155.77
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,168.62,120.26
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,125.33,85.97
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,87.07,56.89
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,52.14,32.91
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,28.74,17.34
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,14.73,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,7.73,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,13.4,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,24.95,14.33
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,50.29,28.21
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,65.34,41.93
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,58.02,42.43
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,73.98,55.51
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,90.09,68.39
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,119.13,91.01
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,149.51,114.14
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,147.66,111.98
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,144.84,109.05
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,227.41,171.53
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,311.79,232.45
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,421.35,311.19
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,543.67,395.47
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,477.34,346.11
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,398.62,288.72
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,477.6,344.24
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,548.74,391.81
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,603.51,427.54
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,672.77,471.9
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,831.79,580.06
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,965.94,662.32
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,980.19,670.57
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,990.93,678.55
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,995.1,681.76
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,995.64,683.0
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,989.55,679.07
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,979.89,673.15
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,786.89,553.71
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,560.59,399.29
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,754.43,540.89
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,893.78,633.79
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,861.69,614.58
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,826.9,595.25
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,588.43,433.32
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,338.45,249.92
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,404.97,301.74
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,452.84,337.61
