Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,518.85,388.39
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,544.61,408.39
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,486.34,365.06
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,428.9,321.43
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,305.01,228.12
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,205.95,154.45
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,215.76,156.62
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,196.41,132.16
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,141.71,88.17
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,93.86,52.63
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,49.35,25.98
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,24.25,13.36
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,7.28,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,12.62,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,23.81,13.16
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,49.41,27.01
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,91.12,52.69
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,142.19,90.44
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,186.54,129.99
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,229.04,167.94
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,276.15,207.74
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,322.37,245.5
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,399.93,305.34
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,488.9,372.95
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,545.6,415.07
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,602.97,456.44
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,559.76,421.6
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,471.47,353.19
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,633.59,474.22
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,792.47,583.53
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,831.14,607.6
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,867.24,630.92
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,897.79,649.28
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,925.28,665.61
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,948.12,680.3
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,967.57,692.93
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,897.86,645.91
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,785.25,563.99
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,733.63,528.45
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,665.67,481.11
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,667.38,483.36
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,667.87,484.4
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,834.45,606.82
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,948.93,684.08
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,737.47,540.05
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,489.77,359.05
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,321.41,238.58
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,154.23,113.27
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,491.61,374.77
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,749.42,558.05
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,559.85,419.9
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,376.02,281.21
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,405.05,305.38
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,429.42,324.22
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,275.72,209.0
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,139.7,104.74
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,123.35,92.5
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,107.27,80.15
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,91.01,67.76
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,74.88,55.16
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,101.16,66.1
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,91.44,48.36
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,45.33,21.63
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,21.86,11.18
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,12.28,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,6.82,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,13.64,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,21.43,11.29
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,50.8,24.87
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,97.42,52.8
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,153.88,95.61
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,213.14,145.73
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,276.37,200.3
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,338.31,253.35
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,403.36,307.33
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,464.66,356.99
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,525.65,404.49
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,584.67,448.65
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,643.5,490.89
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,697.5,528.86
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,750.15,562.82
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,798.16,592.2
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,844.04,619.55
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,885.07,644.46
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,923.24,667.22
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,955.91,684.88
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,985.24,700.24
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,1009.21,714.22
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,1029.44,725.97
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,1043.28,732.42
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,1053.18,736.59
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,1057.65,738.32
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,1058.07,737.77
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,1051.97,734.19
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,1041.89,728.39
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,1026.35,718.64
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,1006.98,706.71
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,981.95,692.12
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,953.36,675.38
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,919.61,654.69
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,882.73,632.0
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,839.97,606.02
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,794.72,578.16
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,744.89,546.96
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,693.3,513.81
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,637.67,475.2
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,581.24,434.78
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,520.64,390.44
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,461.18,345.21
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,397.28,294.43
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,335.38,243.56
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,271.44,190.34
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,211.59,139.88
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,149.1,89.4
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,95.49,49.73
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,45.85,21.32
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,21.16,10.41
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,11.82,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,12.73,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,20.58,10.54
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,49.92,24.51
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,96.44,52.92
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,152.72,95.73
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,209.66,143.64
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,273.44,197.86
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,334.41,249.43
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,398.33,301.53
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,459.31,350.43
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,521.44,398.37
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,579.44,440.74
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,634.4,479.38
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,688.2,515.69
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,740.73,548.22
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,788.1,576.48
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,833.31,602.73
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,873.91,626.07
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,911.75,647.2
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,842.65,600.17
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,725.51,516.82
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,736.79,524.04
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,746.13,528.64
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,736.28,519.49
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,724.32,509.27
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,685.13,482.85
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,659.25,465.0
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,671.84,473.19
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,683.01,480.04
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,616.44,434.99
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,550.68,390.51
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,568.15,404.1
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,583.35,415.34
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,754.47,536.69
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,869.3,611.07
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,827.54,584.5
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,783.4,558.25
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,733.52,527.92
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,682.06,495.3
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,480.76,354.88
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,290.59,216.11
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,258.95,194.48
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,227.89,171.84
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,198.84,149.96
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,170.45,128.12
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,142.16,106.32
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,114.72,84.72
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,87.66,63.18
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,62.41,43.13
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,40.74,26.35
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,23.27,11.36
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,12.28,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,12.73,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,23.1,12.21
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,51.28,28.25
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,95.06,56.23
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,147.65,95.75
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,201.44,140.06
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,261.67,190.4
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,320.06,239.3
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,381.97,289.7
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,441.23,336.49
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,502.25,382.72
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,559.35,424.49
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,615.76,464.19
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,668.8,500.72
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,721.0,535.41
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,726.24,533.35
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,710.67,517.54
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,708.95,513.37
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,689.33,497.24
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,726.25,520.43
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,775.16,549.97
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,720.13,510.44
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,657.74,466.77
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,712.8,502.28
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,752.97,526.49
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,754.56,526.2
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,754.51,525.37
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,750.15,522.09
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,744.17,517.89
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,718.13,500.6
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,691.21,482.97
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,637.68,448.91
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,598.28,423.64
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,621.07,441.6
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,626.95,447.91
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,613.02,440.1
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,595.55,429.99
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,568.52,413.51
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,547.24,400.38
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,504.99,372.21
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,461.03,342.09
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,388.16,290.12
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,328.55,246.58
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,324.71,241.98
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,304.12,222.05
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,241.44,172.14
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,187.42,128.58
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,133.71,86.4
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,88.11,52.93
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,46.12,26.38
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,22.71,10.28
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,13.19,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,11.82,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,24.57,12.84
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,50.73,29.4
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,89.71,54.83
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,138.7,91.53
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,188.89,132.6
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,248.58,182.11
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,304.72,228.48
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,364.94,276.91
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,422.15,321.89
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,481.54,366.85
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,537.24,406.65
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,593.53,445.13
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,645.43,479.55
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,696.81,512.17
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,748.11,543.12
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,796.12,569.78
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,835.64,591.24
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,872.7,610.51
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,902.65,624.49
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,929.39,636.27
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,951.73,647.56
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,970.71,656.89
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,982.34,660.64
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,990.32,662.44
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,993.64,664.12
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,993.35,663.91
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,983.5,657.02
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,981.75,655.06
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,966.2,646.46
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,947.26,636.14
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,808.78,551.93
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,664.21,457.49
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,758.3,524.46
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,822.84,566.18
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,688.33,479.52
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,558.52,392.82
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,537.07,382.07
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,512.15,367.35
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,532.53,383.6
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,530.45,382.96
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,471.82,341.9
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,414.61,300.85
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,354.25,255.49
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,297.1,211.13
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,237.97,164.95
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,181.83,120.57
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,128.42,79.71
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,83.42,47.69
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,42.69,23.05
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,21.17,7.97
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,12.28,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,10.91,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,21.18,9.77
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,49.99,25.84
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,92.02,51.87
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,145.18,91.48
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,199.39,136.02
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,259.87,186.35
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,318.89,235.47
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,381.77,286.31
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,441.82,334.05
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,502.81,380.92
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,560.17,422.98
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,617.73,463.73
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,670.81,501.07
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,718.39,532.61
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,763.37,559.96
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,805.76,585.0
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,844.95,608.68
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,881.65,630.4
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,912.53,647.25
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,940.28,661.98
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,962.76,674.16
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,981.86,684.2
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,994.99,689.73
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,1004.49,693.13
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,1008.31,694.62
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,1008.44,694.05
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,998.47,686.09
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,984.98,676.26
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,970.0,667.07
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,962.04,662.26
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,935.61,646.22
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,906.15,628.52
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,872.8,608.41
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,836.79,586.6
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,793.03,560.29
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,747.54,532.59
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,698.71,502.32
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,650.25,470.75
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,593.66,432.16
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,537.49,392.79
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,478.04,350.42
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,419.98,307.57
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,358.16,260.1
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,300.08,214.26
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,239.9,166.87
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,182.85,121.53
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,128.42,79.8
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,83.09,47.66
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,42.1,22.69
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,20.42,6.17
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,11.82,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,9.1,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,21.91,9.89
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,50.1,28.1
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,90.03,54.4
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,139.72,91.77
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,190.52,132.81
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,247.98,179.7
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,307.28,227.86
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,367.35,275.23
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,424.73,319.86
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,484.31,364.7
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,539.32,404.17
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,594.54,442.44
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,646.29,477.33
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,697.57,510.79
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,741.36,538.37
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,782.98,563.66
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,740.34,530.26
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,675.64,482.24
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,684.82,487.57
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,691.45,490.62
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,569.97,406.72
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,442.11,316.57
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,446.57,319.69
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,450.76,321.92
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,303.05,218.47
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,151.92,108.7
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,567.35,413.75
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,939.55,656.6
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,871.98,609.68
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,808.13,568.55
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,828.92,585.76
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,846.77,600.16
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,774.92,552.6
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,709.17,508.81
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,480.2,351.02
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,250.47,183.21
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,317.72,235.26
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,379.27,281.42
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,289.23,215.25
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,213.75,159.09
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,105.15,76.95
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,7.04,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,6.16,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.27,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.39,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.51,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.63,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.75,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.88,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,9.1,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,19.63,7.98
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,50.49,26.59
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,93.03,53.74
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,147.13,94.73
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,201.57,140.29
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,262.6,192.12
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,322.81,242.84
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,387.3,295.57
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,448.25,344.6
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,510.31,392.82
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,569.15,436.23
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,628.37,478.3
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,681.87,515.66
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,734.35,550.2
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,776.79,576.53
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,822.1,604.43
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,862.67,630.0
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,900.65,653.67
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,932.54,671.89
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,961.27,687.98
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,983.73,701.42
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,1002.67,712.73
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,1016.03,719.15
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,1025.64,723.34
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,1028.92,724.72
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,1028.39,723.89
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,1022.05,720.1
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,1011.97,714.13
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,996.15,704.71
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,976.72,693.13
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,951.06,677.67
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,922.2,660.19
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,887.35,638.82
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,849.72,615.52
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,806.05,588.04
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,765.93,562.69
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,702.06,521.12
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,642.24,479.67
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,591.27,443.64
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,538.15,404.91
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,484.74,365.0
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,430.45,322.97
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,366.92,272.27
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,306.7,222.89
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,244.56,172.09
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,187.84,125.28
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,130.15,80.0
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,82.11,45.53
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,37.59,18.88
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,17.35,0.9
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,10.01,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,7.28,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,21.68,8.82
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,42.37,25.87
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,73.06,48.96
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,108.53,77.11
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,145.58,107.65
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,185.9,140.94
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,231.47,177.68
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,280.53,216.41
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,382.75,295.46
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,507.04,390.03
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,565.1,433.17
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,623.66,475.63
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,676.44,512.45
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,728.24,546.66
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,771.16,573.32
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,817.58,601.96
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,857.06,626.37
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,893.89,648.81
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,925.4,666.73
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,953.84,682.57
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,975.64,695.54
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,993.93,706.39
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,1006.62,712.39
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,1015.6,716.19
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,1018.78,717.98
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,1018.17,717.59
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,786.77,565.29
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,498.69,359.82
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,430.34,313.08
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,363.0,265.04
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,492.04,359.61
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,601.33,436.82
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,665.74,483.79
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,719.56,522.94
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,748.62,545.97
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,753.62,551.16
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,521.37,388.3
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,294.19,219.25
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,222.15,166.41
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,149.31,111.18
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,177.98,134.22
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,198.81,150.65
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,171.94,129.9
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,145.67,109.43
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,119.51,89.18
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,94.48,69.46
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,70.38,50.3
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,47.92,32.36
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,29.96,17.38
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,13.21,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,6.82,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,8.19,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,19.59,6.74
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,48.25,25.84
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,88.58,52.47
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,141.65,92.9
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,194.42,136.25
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,254.06,185.72
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,311.78,233.55
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,373.73,283.42
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,432.45,329.94
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,493.22,376.48
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,549.25,418.25
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,605.65,459.04
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,657.57,495.89
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,710.06,532.14
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,756.08,561.03
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,800.3,588.22
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,839.54,611.32
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,876.4,632.53
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,907.19,649.53
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,934.93,664.43
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,957.34,676.71
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,976.45,686.88
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,989.22,692.28
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,998.42,695.58
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,1001.92,696.91
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,1001.8,696.19
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,988.69,687.69
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,984.17,684.69
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,845.1,595.5
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,684.02,484.26
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,808.68,574.69
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,903.01,636.21
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,737.88,527.11
