Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,562.44,404.8
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,675.53,488.86
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,743.06,536.96
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,630.78,459.78
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,515.37,378.96
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,536.34,396.45
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,533.2,394.68
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,473.15,350.82
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,414.52,306.88
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,352.28,258.27
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,293.28,210.82
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,232.3,161.91
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,177.07,117.13
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,121.35,73.98
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,73.93,40.29
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,33.26,16.04
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,14.19,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,8.19,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.65,3.63
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,47.78,25.27
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,88.43,51.86
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,142.29,92.16
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,195.08,135.18
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,254.77,184.4
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,312.85,231.9
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,375.16,281.38
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,433.71,326.74
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,494.26,371.92
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,551.46,413.06
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,609.17,453.1
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,660.69,487.17
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,712.62,520.13
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,760.81,548.45
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,807.78,575.3
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,847.36,599.5
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,884.46,622.06
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,906.31,633.82
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,933.36,648.95
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,836.98,586.32
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,702.13,493.18
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,861.45,604.23
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,994.19,686.5
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,997.57,686.92
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,997.35,686.77
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,990.02,683.2
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,979.18,677.65
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,973.79,674.88
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,953.66,663.14
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,927.8,648.04
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,898.85,631.06
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,863.79,610.87
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,826.19,588.93
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,732.86,528.36
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,638.21,463.21
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,647.99,474.08
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,638.69,470.55
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,494.55,367.26
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,362.13,270.25
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,401.76,300.79
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,407.36,303.01
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,345.63,254.46
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,287.47,207.73
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,227.2,159.38
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,170.63,113.72
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,116.53,71.82
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,71.98,40.15
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,32.51,15.87
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,13.4,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,7.73,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,16.43,3.33
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,47.81,26.37
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,87.25,53.32
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,136.85,91.25
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,188.09,133.38
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,246.32,181.76
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,306.45,231.04
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,368.26,280.32
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,426.26,325.21
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,486.54,370.11
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,543.43,411.13
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,601.49,451.55
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,654.03,487.39
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,706.05,521.84
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,754.6,552.42
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,805.4,583.34
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,845.03,607.21
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,882.25,629.31
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,823.07,586.34
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,727.33,516.31
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,720.48,510.8
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,710.9,502.77
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,864.11,609.27
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,1002.09,695.57
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,1004.94,695.64
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,1004.12,695.14
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,875.08,613.25
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,729.22,513.63
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,469.94,339.93
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,209.58,152.17
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,132.09,95.39
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,56.82,38.27
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,119.36,86.45
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,183.17,134.93
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,130.45,95.38
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,78.96,56.14
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,209.36,157.88
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,335.16,252.71
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,275.37,207.73
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,219.19,165.54
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,219.02,166.45
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,215.75,164.38
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,184.31,140.24
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,154.02,116.63
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,124.27,93.04
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,96.15,70.5
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,69.37,49.16
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,45.19,29.92
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,26.16,13.69
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.1,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.55,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,11.88,0.19
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,23.81,13.43
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,40.47,27.81
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,57.35,42.27
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,76.34,58.26
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,95.58,74.21
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,72.4,54.9
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,49.45,35.71
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,97.55,75.3
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,146.99,115.25
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,127.9,99.18
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,108.79,83.25
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,114.73,87.81
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,120.7,92.36
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,130.3,99.85
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,139.99,107.38
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,126.76,96.63
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,113.56,85.96
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,131.52,100.24
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,149.67,114.59
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,149.35,114.23
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,149.01,113.88
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,157.97,120.72
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,166.94,127.53
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,142.17,107.9
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,117.53,88.33
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,121.68,91.68
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,125.8,95.0
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,129.91,98.52
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,133.98,102.04
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,143.57,109.79
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,153.12,117.53
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,128.12,97.74
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,103.44,78.1
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,93.4,70.21
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,83.41,62.3
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,64.23,47.0
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,45.11,31.56
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,53.96,38.96
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,62.82,46.41
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,51.69,37.37
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,40.6,28.28
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,35.27,23.94
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,29.96,19.55
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,24.65,15.14
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,19.35,10.67
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,14.06,6.11
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,8.77,1.55
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,5.26,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.1,0.0
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,49.41,23.79
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,93.67,53.29
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,149.47,96.98
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,205.94,145.64
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,269.11,200.72
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,330.41,253.82
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,394.66,307.81
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,454.98,357.59
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,516.76,406.76
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,575.05,451.59
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,633.21,494.79
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,682.21,530.83
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,733.52,565.9
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,781.56,596.89
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,827.8,626.01
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,867.72,650.27
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,904.95,672.33
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,875.37,649.63
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,811.45,599.21
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,520.56,392.59
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,199.66,149.18
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,458.49,346.08
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,714.91,527.31
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,578.91,428.64
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,441.43,328.17
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,336.59,252.08
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,223.43,167.46
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,312.22,235.22
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,391.06,294.0
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,339.34,255.57
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,276.45,208.8
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,463.85,352.79
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,627.54,472.36
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,603.15,455.0
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,576.41,436.95
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,431.73,330.58
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,301.71,231.84
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,275.48,212.73
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,249.4,193.1
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,218.94,170.02
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,189.29,147.19
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,162.09,125.66
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,135.62,104.38
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,109.43,83.27
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,84.5,62.93
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,60.25,43.21
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,39.39,26.15
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,23.03,10.75
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,7.28,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,14.16,0.0
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,49.79,25.51
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,92.66,54.35
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,147.82,96.85
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,203.75,144.12
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,266.76,197.78
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,327.15,249.24
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,391.44,302.38
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,452.76,351.66
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,515.59,400.35
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,573.2,443.56
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,630.88,485.41
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,684.44,522.74
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,737.03,557.23
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,785.17,587.79
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,831.56,616.74
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,864.68,636.85
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,901.99,659.62
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,933.19,677.35
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,961.25,692.98
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,983.04,705.94
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,1001.33,716.8
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,1014.48,723.1
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,1023.95,727.22
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,1027.15,729.02
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,1026.55,728.65
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,917.86,657.72
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,771.11,554.63
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,699.13,506.31
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,613.19,447.04
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,687.11,501.98
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,752.07,548.7
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,680.54,499.06
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,624.44,460.07
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,580.83,430.6
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,537.62,400.86
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,614.63,461.79
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,657.85,496.56
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,600.07,454.51
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,542.2,411.91
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,480.4,365.4
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,419.83,318.2
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,355.14,265.95
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,293.81,214.89
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,230.09,162.03
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,172.52,113.96
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,114.69,68.47
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,67.45,34.96
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,25.73,9.31
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,10.01,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,12.77,0.0
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,49.08,23.65
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,94.7,54.66
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,152.5,99.86
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,209.79,148.69
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,273.98,203.54
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,335.85,256.05
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,401.87,310.04
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,464.19,360.09
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,528.15,409.55
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,587.3,452.92
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,646.62,494.75
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,701.7,532.37
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,750.65,562.87
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,798.39,592.35
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,844.2,620.01
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,884.95,644.66
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,922.96,667.24
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,954.61,684.18
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,982.97,698.89
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,1005.42,711.2
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1024.22,721.29
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,1036.78,726.16
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,1045.45,728.79
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,1048.7,728.83
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,1047.99,726.62
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,1038.58,718.79
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,1025.4,708.96
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,1007.7,697.07
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,986.39,683.13
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,960.11,666.29
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,930.5,647.54
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,894.1,624.67
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,854.93,600.14
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,811.45,573.75
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,771.26,549.28
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,718.36,516.31
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,664.25,480.86
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,606.52,441.55
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,548.57,400.9
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,485.79,356.25
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,424.32,310.82
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,358.95,260.56
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,296.92,211.11
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,231.97,159.67
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,173.41,112.45
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,114.21,66.9
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,66.08,33.35
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,24.29,7.46
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,9.1,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,12.4,0.0
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,50.34,23.35
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,96.82,54.95
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,155.01,100.5
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,213.65,150.64
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,279.24,207.0
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,341.64,260.05
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,407.6,313.97
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,469.8,363.64
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,533.52,412.63
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,593.47,457.09
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,653.28,499.93
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,708.0,537.25
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,756.42,567.2
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,804.27,595.97
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,850.02,622.54
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,890.71,644.6
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,928.64,664.14
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,960.21,679.6
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,988.5,692.62
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,1010.91,703.87
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,1029.66,712.82
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,1042.58,716.79
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,1051.64,718.47
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,1054.27,720.75
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,1052.94,720.91
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,1045.63,718.54
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,1034.43,713.91
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,1016.94,704.74
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,995.76,693.4
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,968.54,676.98
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,937.97,658.49
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,901.54,638.87
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,862.29,617.15
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,816.93,589.86
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,769.44,560.75
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,721.49,530.46
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,667.0,493.93
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,607.65,452.34
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,548.31,409.46
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,484.92,362.39
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,422.97,314.78
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,356.54,262.37
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,293.91,211.36
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,229.08,158.49
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,170.65,110.47
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,111.89,65.11
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,64.38,32.12
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,23.03,5.46
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,8.19,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,14.18,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,46.47,23.7
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,88.23,52.55
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,144.49,95.69
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,198.86,141.02
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,260.66,192.92
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,320.83,242.82
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,386.0,295.15
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,446.54,342.23
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,509.16,388.92
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,567.89,431.14
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,626.19,471.49
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,679.94,507.25
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,732.87,540.23
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,782.27,569.09
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,830.36,596.16
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,869.98,619.96
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,898.67,636.74
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,930.76,654.36
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,959.85,669.93
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,981.37,682.87
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,999.39,693.85
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,1012.8,700.72
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,1022.53,705.48
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,1024.96,706.76
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,1023.6,705.96
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,1015.0,701.63
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,1002.73,695.22
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,570.95,416.45
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,98.19,68.89
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,288.65,212.69
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,492.06,356.87
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,579.82,419.66
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,644.23,465.93
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,719.24,521.13
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,753.69,546.85
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,701.36,513.65
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,647.96,478.24
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,590.85,438.33
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,533.61,397.06
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,471.88,351.52
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,411.31,305.25
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,346.64,254.47
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,285.51,204.87
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,221.57,152.96
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,164.29,106.17
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,107.01,62.03
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,60.78,29.95
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,17.3,1.24
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,13.02,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,48.58,23.57
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,91.83,53.39
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,147.27,96.03
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,202.74,142.38
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,265.44,194.85
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,325.32,244.18
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,389.15,294.63
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,449.5,341.03
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,511.25,386.59
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,569.4,426.92
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,627.83,465.71
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,681.25,501.52
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,733.75,534.53
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,782.54,564.7
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,823.33,589.32
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,862.6,614.05
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,899.27,637.04
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,928.78,654.16
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,954.91,669.18
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,976.82,681.88
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,995.26,692.52
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,1005.25,698.7
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,1011.45,702.77
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,1013.75,704.03
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,1012.32,703.19
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,1000.87,695.52
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,997.27,692.87
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,979.76,682.58
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,958.8,670.35
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,928.47,652.81
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,895.42,633.51
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,859.02,612.76
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,820.17,590.17
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,772.57,560.33
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,727.06,531.55
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,675.01,497.37
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,622.31,461.83
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,562.14,419.21
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,503.45,376.5
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,442.17,331.06
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,383.17,285.92
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,315.86,233.02
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,257.94,186.29
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,198.14,138.85
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,145.38,96.8
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,92.88,56.88
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,51.09,27.29
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,17.03,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,13.81,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,45.05,22.75
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,85.49,51.27
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,138.0,91.51
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,185.6,131.8
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,237.6,175.77
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,305.43,230.24
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,378.08,286.93
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,437.78,332.12
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,499.73,376.99
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,504.45,378.13
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,487.81,363.32
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,439.56,326.37
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,354.79,262.35
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,583.38,428.85
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,804.06,574.74
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,843.69,597.04
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,881.04,619.78
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,910.49,636.92
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,936.84,652.18
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,958.8,664.75
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,977.49,675.4
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,990.26,681.91
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,999.52,686.46
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,1001.66,687.56
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,1000.2,686.72
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,923.43,640.23
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,832.89,580.63
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,896.48,625.68
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,940.5,653.13
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,913.61,636.77
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,883.77,619.31
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,847.23,597.01
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,812.75,575.98
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,768.17,548.8
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,721.93,520.02
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,670.12,486.66
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,617.76,452.04
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,560.81,412.69
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,504.42,372.55
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,442.8,327.67
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,383.44,283.01
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,320.58,234.64
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,259.28,186.16
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,198.92,138.21
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,145.83,95.92
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,93.17,56.25
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,51.51,26.96
