Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,16.88,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.5,0.85,21.5,24.5,14.32,0.0
2016,9,10,6,30,145.0,35.0,0.9,22.0,49.0,42.19,21.87
2016,9,10,6,45,230.0,52.5,0.95,22.5,91.0,81.59,50.6
2016,9,10,7,0,315.0,70.0,1.0,23.0,133.0,132.15,89.52
2016,9,10,7,15,376.5,83.0,1.0,23.5,181.0,183.28,131.41
2016,9,10,7,30,438.0,96.0,1.0,24.0,229.0,241.92,179.66
2016,9,10,7,45,482.5,106.5,1.05,25.0,278.5,298.77,225.91
2016,9,10,8,0,527.0,117.0,1.1,26.0,328.0,360.3,274.44
2016,9,10,8,15,561.0,124.5,1.1,27.0,376.5,422.18,321.41
2016,9,10,8,30,595.0,132.0,1.1,28.0,425.0,482.96,365.8
2016,9,10,8,45,620.0,138.5,1.15,29.0,471.0,539.48,405.74
2016,9,10,9,0,645.0,145.0,1.2,30.0,517.0,596.94,444.91
2016,9,10,9,15,664.5,150.0,1.2,30.5,558.5,649.51,479.98
2016,9,10,9,30,684.0,155.0,1.2,31.0,600.0,701.79,513.82
2016,9,10,9,45,720.0,148.0,1.25,32.0,641.0,753.98,546.14
2016,9,10,10,0,756.0,141.0,1.3,33.0,682.0,802.4,574.2
2016,9,10,10,15,766.5,143.0,1.4,33.0,712.5,841.43,598.78
2016,9,10,10,30,777.0,145.0,1.5,33.0,743.0,878.17,621.89
2016,9,10,10,45,780.5,149.0,1.65,33.5,765.5,907.95,639.86
2016,9,10,11,0,784.0,153.0,1.8,34.0,788.0,934.68,655.92
2016,9,10,11,15,789.0,154.5,1.85,34.0,804.5,957.07,669.54
2016,9,10,11,30,794.0,156.0,1.9,34.0,821.0,976.21,681.25
2016,9,10,11,45,791.0,160.0,2.0,34.0,828.0,986.57,688.25
2016,9,10,12,0,788.0,164.0,2.1,34.0,835.0,993.34,693.23
2016,9,10,12,15,459.5,293.5,2.15,34.0,685.0,801.18,567.9
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,572.25,408.43
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,513.21,369.33
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,471.17,340.14
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,330.53,240.96
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,185.59,134.94
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,249.08,182.62
2016,9,10,14,0,31.0,307.0,2.5,34.0,332.0,327.39,239.85
2016,9,10,14,15,77.0,324.0,2.5,34.0,381.0,384.48,282.32
2016,9,10,14,30,123.0,341.0,2.5,34.0,430.0,451.36,331.04
2016,9,10,14,45,225.5,311.0,2.55,34.0,463.0,497.16,366.4
2016,9,10,15,0,328.0,281.0,2.6,34.0,496.0,545.67,402.94
2016,9,10,15,15,297.0,266.0,2.6,33.5,451.0,491.39,365.17
2016,9,10,15,30,266.0,251.0,2.6,33.0,406.0,439.16,328.63
2016,9,10,15,45,213.0,233.5,2.6,33.0,351.0,364.33,273.99
2016,9,10,16,0,160.0,216.0,2.6,33.0,296.0,304.29,229.32
2016,9,10,16,15,188.0,190.0,2.45,32.5,274.0,282.75,213.78
2016,9,10,16,30,216.0,164.0,2.3,32.0,252.0,263.86,199.25
2016,9,10,16,45,180.5,147.5,2.2,31.5,214.0,213.9,160.61
2016,9,10,17,0,145.0,131.0,2.1,31.0,176.0,174.05,129.41
2016,9,10,17,15,190.0,107.0,1.95,30.0,154.0,156.25,113.19
2016,9,10,17,30,235.0,83.0,1.8,29.0,132.0,128.6,87.97
2016,9,10,17,45,167.0,61.0,1.7,28.5,90.5,81.38,51.79
2016,9,10,18,0,99.0,39.0,1.6,28.0,49.0,43.28,23.68
2016,9,10,18,15,49.5,19.5,1.7,27.5,24.5,16.61,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,21.5,25.5,14.71,0.0
2016,9,11,6,30,201.0,32.0,1.5,22.0,51.0,43.72,20.9
2016,9,11,6,45,295.0,46.0,1.7,22.5,94.0,84.77,50.35
2016,9,11,7,0,389.0,60.0,1.9,23.0,137.0,138.05,91.53
2016,9,11,7,15,274.0,88.0,2.1,23.5,150.0,158.46,115.25
2016,9,11,7,30,159.0,116.0,2.3,24.0,163.0,163.07,124.1
2016,9,11,7,45,382.5,105.0,2.5,24.5,249.0,259.69,199.36
2016,9,11,8,0,606.0,94.0,2.7,25.0,335.0,377.87,292.01
2016,9,11,8,15,638.0,99.5,2.6,25.5,384.0,437.25,339.02
2016,9,11,8,30,670.0,105.0,2.5,26.0,433.0,498.87,386.23
2016,9,11,8,45,499.0,169.5,2.4,27.0,428.0,492.62,378.93
2016,9,11,9,0,328.0,234.0,2.3,28.0,423.0,461.81,352.42
2016,9,11,9,15,245.5,267.0,2.15,28.0,414.5,454.25,344.85
2016,9,11,9,30,163.0,300.0,2.0,28.0,406.0,427.11,322.51
2016,9,11,9,45,251.0,305.0,1.9,28.5,479.0,522.95,391.82
2016,9,11,10,0,339.0,310.0,1.8,29.0,552.0,613.62,454.65
2016,9,11,10,15,239.0,340.5,1.7,29.0,515.0,557.68,411.84
2016,9,11,10,30,139.0,371.0,1.6,29.0,478.0,507.45,373.32
2016,9,11,10,45,137.0,383.0,1.55,29.5,491.5,522.99,382.93
2016,9,11,11,0,135.0,395.0,1.5,30.0,505.0,537.87,391.55
2016,9,11,11,15,231.0,391.0,1.45,30.0,582.0,630.87,456.93
2016,9,11,11,30,327.0,387.0,1.4,30.0,659.0,742.58,531.67
2016,9,11,11,45,574.0,267.0,1.4,30.5,751.0,884.12,627.38
2016,9,11,12,0,821.0,147.0,1.4,31.0,843.0,1009.39,703.8
2016,9,11,12,15,678.0,233.0,1.35,31.0,808.0,965.33,674.51
2016,9,11,12,30,535.0,319.0,1.3,31.0,773.0,903.83,632.47
2016,9,11,12,45,576.5,285.5,1.3,31.0,770.5,906.76,636.68
2016,9,11,13,0,618.0,252.0,1.3,31.0,768.0,910.66,640.73
2016,9,11,13,15,618.0,246.0,1.2,31.0,754.0,894.35,629.57
2016,9,11,13,30,618.0,240.0,1.1,31.0,740.0,875.16,616.87
2016,9,11,13,45,450.0,293.5,1.05,31.0,652.5,752.38,535.0
2016,9,11,14,0,282.0,347.0,1.0,31.0,565.0,627.4,450.17
2016,9,11,14,15,274.0,338.0,0.95,30.5,542.5,600.6,434.3
2016,9,11,14,30,266.0,329.0,0.9,30.0,520.0,573.22,416.94
2016,9,11,14,45,405.5,267.5,0.85,30.0,541.0,621.63,453.41
2016,9,11,15,0,545.0,206.0,0.8,30.0,562.0,646.59,472.73
2016,9,11,15,15,654.5,155.0,0.75,30.0,553.5,651.9,477.72
2016,9,11,15,30,764.0,104.0,0.7,30.0,545.0,636.75,468.65
2016,9,11,15,45,500.5,155.5,0.65,30.0,434.5,482.02,358.31
2016,9,11,16,0,237.0,207.0,0.6,30.0,324.0,346.94,259.6
2016,9,11,16,15,449.5,146.5,0.55,29.5,338.0,387.47,290.77
2016,9,11,16,30,662.0,86.0,0.5,29.0,352.0,398.59,296.16
2016,9,11,16,45,624.5,79.0,0.45,29.0,301.5,334.82,245.29
2016,9,11,17,0,587.0,72.0,0.4,29.0,251.0,274.56,196.26
2016,9,11,17,15,524.5,64.0,0.4,28.5,200.0,210.48,144.51
2016,9,11,17,30,462.0,56.0,0.4,28.0,149.0,153.76,98.54
2016,9,11,17,45,368.5,44.0,0.45,27.5,104.0,96.7,55.33
2016,9,11,18,0,275.0,32.0,0.5,27.0,59.0,51.78,23.93
2016,9,11,18,15,137.5,16.0,0.55,26.5,29.5,14.45,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,13.0,15.0,1.9,18.5,16.5,13.68,0.0
2016,9,12,6,30,26.0,30.0,2.0,19.0,33.0,28.51,14.94
2016,9,12,6,45,55.5,52.0,2.15,19.5,61.5,55.81,37.63
2016,9,12,7,0,85.0,74.0,2.3,20.0,90.0,86.77,62.88
2016,9,12,7,15,111.5,94.5,2.35,20.5,123.0,119.54,90.12
2016,9,12,7,30,138.0,115.0,2.4,21.0,156.0,155.78,120.25
2016,9,12,7,45,120.0,138.5,2.45,22.0,179.0,181.04,141.53
2016,9,12,8,0,102.0,162.0,2.5,23.0,202.0,204.15,160.08
2016,9,12,8,15,88.5,183.0,2.5,23.5,221.5,218.34,171.1
2016,9,12,8,30,75.0,204.0,2.5,24.0,241.0,236.64,184.84
2016,9,12,8,45,142.0,228.0,2.55,25.0,306.5,314.66,244.97
2016,9,12,9,0,209.0,252.0,2.6,26.0,372.0,392.05,303.01
2016,9,12,9,15,388.5,223.5,2.5,26.5,467.0,523.69,401.9
2016,9,12,9,30,568.0,195.0,2.4,27.0,562.0,651.41,494.29
2016,9,12,9,45,560.0,213.5,2.35,27.5,592.5,690.15,518.44
2016,9,12,10,0,552.0,232.0,2.3,28.0,623.0,726.33,540.83
2016,9,12,10,15,483.0,272.5,2.2,28.5,626.0,728.92,538.13
2016,9,12,10,30,414.0,313.0,2.1,29.0,629.0,724.57,530.88
2016,9,12,10,45,271.0,352.5,2.05,29.5,562.0,632.05,462.81
2016,9,12,11,0,128.0,392.0,2.0,30.0,495.0,528.74,386.54
2016,9,12,11,15,171.0,400.5,1.95,30.0,541.5,583.11,425.45
2016,9,12,11,30,214.0,409.0,1.9,30.0,588.0,638.16,463.2
2016,9,12,11,45,200.0,415.0,1.85,30.5,583.5,633.3,457.65
2016,9,12,12,0,186.0,421.0,1.8,31.0,579.0,627.18,451.79
2016,9,12,12,15,257.0,407.0,1.75,31.0,624.5,701.66,503.12
2016,9,12,12,30,328.0,393.0,1.7,31.0,670.0,757.87,541.07
2016,9,12,12,45,559.0,280.0,1.7,31.0,747.5,883.94,628.74
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,985.99,694.29
2016,9,12,13,15,535.0,274.0,1.7,31.0,715.5,837.94,597.33
2016,9,12,13,30,280.0,381.0,1.7,31.0,606.0,679.01,487.93
2016,9,12,13,45,518.0,273.0,1.7,31.0,674.5,795.36,573.23
2016,9,12,14,0,756.0,165.0,1.7,31.0,743.0,888.86,636.73
2016,9,12,14,15,431.0,249.0,1.7,30.5,576.0,659.94,482.5
2016,9,12,14,30,106.0,333.0,1.7,30.0,409.0,416.64,308.09
2016,9,12,14,45,115.5,315.5,1.75,30.0,394.0,413.97,308.4
2016,9,12,15,0,125.0,298.0,1.8,30.0,379.0,397.27,297.33
2016,9,12,15,15,354.5,228.5,1.8,29.5,436.5,494.36,373.55
2016,9,12,15,30,584.0,159.0,1.8,29.0,494.0,574.27,434.15
2016,9,12,15,45,443.5,177.0,1.8,29.0,418.5,468.33,355.65
2016,9,12,16,0,303.0,195.0,1.8,29.0,343.0,372.23,283.83
2016,9,12,16,15,413.5,158.0,1.65,28.5,336.0,380.21,290.14
2016,9,12,16,30,524.0,121.0,1.5,28.0,329.0,366.83,278.14
2016,9,12,16,45,473.0,111.5,1.4,28.0,279.0,303.65,227.49
2016,9,12,17,0,422.0,102.0,1.3,28.0,229.0,245.9,180.44
2016,9,12,17,15,358.5,88.0,1.15,27.0,180.5,186.33,132.49
2016,9,12,17,30,295.0,74.0,1.0,26.0,132.0,134.55,90.93
2016,9,12,17,45,212.0,55.0,0.9,25.5,90.0,83.58,51.97
2016,9,12,18,0,129.0,36.0,0.8,25.0,48.0,42.64,21.56
2016,9,12,18,15,64.5,18.0,0.85,24.5,24.0,16.75,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.0,16.5,0.85,19.5,23.0,15.35,0.0
2016,9,13,6,30,144.0,33.0,1.0,20.0,46.0,41.77,20.61
2016,9,13,6,45,242.0,50.0,1.15,20.5,89.0,82.81,51.25
2016,9,13,7,0,340.0,67.0,1.3,21.0,132.0,136.69,92.99
2016,9,13,7,15,174.0,84.5,1.3,21.5,118.5,130.03,96.13
2016,9,13,7,30,8.0,102.0,1.3,22.0,105.0,94.38,72.32
2016,9,13,7,45,297.5,103.0,1.35,23.0,219.5,226.45,174.96
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,381.77,294.32
2016,9,13,8,15,621.0,110.5,1.35,24.5,384.0,442.36,341.01
2016,9,13,8,30,655.0,117.0,1.3,25.0,434.0,505.44,388.27
2016,9,13,8,45,687.5,119.5,1.3,26.0,482.5,565.53,431.13
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,627.06,473.33
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,681.55,509.97
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,735.47,544.84
2016,9,13,9,45,780.5,129.0,1.3,28.5,656.0,782.79,573.48
2016,9,13,10,0,803.0,128.0,1.3,29.0,695.0,832.0,602.85
2016,9,13,10,15,813.0,130.0,1.3,29.5,726.5,872.01,625.74
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,909.52,646.82
2016,9,13,10,45,835.0,131.0,1.3,30.5,783.0,942.93,665.1
2016,9,13,11,0,847.0,130.0,1.3,31.0,808.0,973.46,681.47
2016,9,13,11,15,852.0,131.0,1.3,31.0,824.5,996.23,694.42
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,1004.36,698.6
2016,9,13,11,45,863.0,130.5,1.35,31.5,850.5,1018.1,705.88
2016,9,13,12,0,869.0,129.0,1.4,32.0,860.0,1028.21,710.98
2016,9,13,12,15,869.5,128.5,1.4,32.0,860.0,1030.08,711.92
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,1028.17,710.81
2016,9,13,12,45,875.5,123.0,1.4,32.0,854.0,1022.75,707.78
2016,9,13,13,0,881.0,118.0,1.4,32.0,848.0,1013.44,702.56
2016,9,13,13,15,877.0,117.5,1.4,32.0,832.0,995.7,692.38
2016,9,13,13,30,873.0,117.0,1.4,32.0,816.0,974.41,680.2
2016,9,13,13,45,868.5,114.5,1.4,32.0,792.5,947.08,664.36
2016,9,13,14,0,864.0,112.0,1.4,32.0,769.0,916.46,646.5
2016,9,13,14,15,854.5,110.5,1.35,32.0,738.0,879.38,623.87
2016,9,13,14,30,845.0,109.0,1.3,32.0,707.0,846.8,604.08
2016,9,13,14,45,833.0,106.5,1.3,32.0,669.5,800.91,576.13
2016,9,13,15,0,821.0,104.0,1.3,32.0,632.0,753.04,546.64
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.5,699.32,513.8
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,644.65,477.8
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,585.4,436.65
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,526.4,394.19
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,462.63,346.77
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,400.12,298.61
2016,9,13,16,45,637.5,75.0,1.15,30.0,296.0,334.42,246.15
2016,9,13,17,0,595.0,69.0,1.1,30.0,244.0,272.8,195.45
2016,9,13,17,15,530.0,61.0,1.0,29.0,193.0,207.7,142.49
2016,9,13,17,30,465.0,53.0,0.9,28.0,142.0,150.3,95.76
2016,9,13,17,45,364.5,41.0,0.85,27.0,97.0,92.38,52.04
2016,9,13,18,0,264.0,29.0,0.8,26.0,52.0,47.44,19.99
2016,9,13,18,15,132.0,14.5,0.85,25.5,26.0,13.78,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.0,14.5,0.95,20.0,24.0,13.9,0.0
2016,9,14,6,30,224.0,29.0,1.1,21.0,48.0,44.15,19.21
2016,9,14,6,45,328.0,41.5,1.25,22.0,92.0,88.71,51.94
2016,9,14,7,0,432.0,54.0,1.4,23.0,136.0,145.63,95.85
2016,9,14,7,15,498.0,63.0,1.4,23.5,186.0,202.3,143.28
2016,9,14,7,30,564.0,72.0,1.4,24.0,236.0,266.87,197.41
2016,9,14,7,45,609.0,78.0,1.45,25.0,287.5,327.67,247.84
2016,9,14,8,0,654.0,84.0,1.5,26.0,339.0,392.9,300.05
2016,9,14,8,15,685.5,89.0,1.35,26.5,389.0,454.23,347.47
2016,9,14,8,30,717.0,94.0,1.2,27.0,439.0,517.63,394.21
2016,9,14,8,45,740.5,98.0,1.1,27.5,486.0,575.59,435.23
2016,9,14,9,0,764.0,102.0,1.0,28.0,533.0,634.85,475.33
2016,9,14,9,15,781.0,105.0,0.9,28.5,575.5,688.44,509.8
2016,9,14,9,30,798.0,108.0,0.8,29.0,618.0,741.12,540.83
2016,9,14,9,45,825.0,103.0,0.7,30.0,658.0,791.88,568.31
2016,9,14,10,0,852.0,98.0,0.6,31.0,698.0,834.94,589.85
2016,9,14,10,15,861.0,100.0,0.6,31.0,729.0,874.91,613.06
2016,9,14,10,30,870.0,102.0,0.6,31.0,760.0,912.21,634.42
2016,9,14,10,45,877.0,102.5,0.6,31.5,783.5,943.1,650.46
2016,9,14,11,0,884.0,103.0,0.6,32.0,807.0,970.8,664.54
2016,9,14,11,15,888.0,103.5,0.65,32.0,823.0,992.21,677.29
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,1010.02,688.09
2016,9,14,11,45,895.5,103.5,0.8,32.5,847.5,1022.53,695.59
2016,9,14,12,0,899.0,103.0,0.9,33.0,856.0,1031.25,700.98
2016,9,14,12,15,899.0,103.0,0.95,33.0,856.0,1033.1,702.89
2016,9,14,12,30,899.0,103.0,1.0,33.0,856.0,1031.05,702.71
2016,9,14,12,45,895.0,103.5,1.1,33.0,847.0,1021.64,699.26
2016,9,14,13,0,891.0,104.0,1.2,33.0,838.0,1008.45,693.62
2016,9,14,13,15,887.0,103.5,1.2,33.0,822.0,990.47,683.46
2016,9,14,13,30,883.0,103.0,1.2,33.0,806.0,968.91,671.24
2016,9,14,13,45,876.5,101.5,1.3,33.0,782.0,940.44,656.37
2016,9,14,14,0,870.0,100.0,1.4,33.0,758.0,908.76,639.32
2016,9,14,14,15,861.0,98.5,1.4,33.0,727.0,871.86,617.49
2016,9,14,14,30,852.0,97.0,1.4,33.0,696.0,832.28,593.81
2016,9,14,14,45,839.0,95.5,1.4,33.0,658.5,787.03,566.23
2016,9,14,15,0,826.0,94.0,1.4,33.0,621.0,745.32,540.65
2016,9,14,15,15,810.0,91.0,1.4,32.5,578.0,692.12,508.01
2016,9,14,15,30,794.0,88.0,1.4,32.0,535.0,637.87,472.53
2016,9,14,15,45,771.0,85.0,1.45,32.0,488.0,578.57,431.19
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,519.56,388.59
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,456.34,341.67
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,395.11,294.46
2016,9,14,16,45,641.5,69.0,1.4,30.5,288.5,329.01,242.15
2016,9,14,17,0,596.0,64.0,1.4,30.0,237.0,267.34,191.65
2016,9,14,17,15,530.5,56.5,1.3,29.0,186.5,202.71,138.74
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,145.84,92.25
2016,9,14,17,45,357.5,38.0,1.15,27.0,92.0,88.13,48.89
2016,9,14,18,0,250.0,27.0,1.1,26.0,48.0,43.98,17.02
2016,9,14,18,15,125.0,13.5,1.25,25.5,24.0,12.67,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,14.0,2.05,19.5,23.5,13.66,0.0
2016,9,15,6,30,233.0,28.0,2.3,20.0,47.0,45.33,19.23
2016,9,15,6,45,336.5,40.0,2.55,20.5,90.5,89.21,52.24
2016,9,15,7,0,440.0,52.0,2.8,21.0,134.0,146.25,97.04
2016,9,15,7,15,505.5,60.5,2.85,21.5,184.0,202.87,145.32
2016,9,15,7,30,571.0,69.0,2.9,22.0,234.0,267.3,200.5
2016,9,15,7,45,615.0,75.0,3.0,23.0,285.0,328.14,252.2
2016,9,15,8,0,659.0,81.0,3.1,24.0,336.0,393.28,305.76
2016,9,15,8,15,690.5,86.0,3.0,25.0,386.0,454.87,354.53
2016,9,15,8,30,722.0,91.0,2.9,26.0,436.0,518.53,402.81
2016,9,15,8,45,574.5,148.5,2.85,27.0,441.0,527.34,406.92
2016,9,15,9,0,427.0,206.0,2.8,28.0,446.0,513.57,393.28
2016,9,15,9,15,612.0,156.0,2.7,28.5,530.0,624.15,475.09
2016,9,15,9,30,797.0,106.0,2.6,29.0,614.0,739.4,555.41
2016,9,15,9,45,806.0,110.5,2.55,29.5,650.0,785.97,583.7
2016,9,15,10,0,815.0,115.0,2.5,30.0,686.0,830.42,610.51
2016,9,15,10,15,824.5,117.0,2.4,30.0,717.0,870.2,634.65
2016,9,15,10,30,834.0,119.0,2.3,30.0,748.0,907.43,656.79
2016,9,15,10,45,836.5,123.0,2.25,30.5,770.5,937.51,673.17
2016,9,15,11,0,839.0,127.0,2.2,31.0,793.0,964.28,687.33
2016,9,15,11,15,843.5,128.0,2.1,31.0,809.0,975.6,692.54
2016,9,15,11,30,848.0,129.0,2.0,31.0,825.0,993.7,702.17
2016,9,15,11,45,846.0,131.5,1.95,31.5,832.0,1003.33,705.62
2016,9,15,12,0,844.0,134.0,1.9,32.0,839.0,1020.99,714.16
2016,9,15,12,15,844.0,134.0,1.85,32.0,838.5,1022.69,714.31
2016,9,15,12,30,844.0,134.0,1.8,32.0,838.0,1020.62,712.44
2016,9,15,12,45,829.5,140.5,1.75,32.5,827.0,1007.35,702.46
2016,9,15,13,0,815.0,147.0,1.7,33.0,816.0,990.53,690.57
2016,9,15,13,15,810.0,146.0,1.65,33.0,799.5,971.66,678.98
2016,9,15,13,30,805.0,145.0,1.6,33.0,783.0,949.43,665.42
2016,9,15,13,45,793.5,145.5,1.6,33.0,758.5,919.5,647.77
2016,9,15,14,0,782.0,146.0,1.6,33.0,734.0,886.81,628.39
2016,9,15,14,15,771.0,143.5,1.6,32.5,703.0,848.91,606.82
2016,9,15,14,30,760.0,141.0,1.6,32.0,672.0,812.77,586.15
2016,9,15,14,45,741.5,139.5,1.65,32.0,634.0,765.32,557.02
2016,9,15,15,0,723.0,138.0,1.7,32.0,596.0,716.67,526.38
2016,9,15,15,15,703.0,133.5,1.7,31.5,553.5,662.87,491.23
2016,9,15,15,30,683.0,129.0,1.7,31.0,511.0,608.71,454.77
2016,9,15,15,45,646.5,127.0,1.75,31.0,463.0,546.92,410.97
2016,9,15,16,0,610.0,125.0,1.8,31.0,415.0,487.04,367.22
2016,9,15,16,15,574.0,117.5,1.7,30.5,365.5,424.31,320.33
2016,9,15,16,30,538.0,110.0,1.6,30.0,316.0,360.61,271.31
2016,9,15,16,45,479.0,102.5,1.55,29.5,265.0,295.74,220.24
2016,9,15,17,0,420.0,95.0,1.5,29.0,214.0,237.26,173.07
2016,9,15,17,15,354.0,80.5,1.35,28.0,166.5,176.95,124.52
2016,9,15,17,30,288.0,66.0,1.2,27.0,119.0,124.83,82.78
2016,9,15,17,45,198.5,47.5,1.1,26.5,78.0,74.34,44.58
2016,9,15,18,0,109.0,29.0,1.0,26.0,37.0,34.13,13.1
2016,9,15,18,15,54.5,14.5,1.05,25.5,18.5,13.29,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,18.0,13.99,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,36.0,33.74,15.47
2016,9,16,6,45,154.5,51.5,2.1,19.5,76.0,72.05,46.25
2016,9,16,7,0,236.0,73.0,2.3,20.0,116.0,120.82,84.66
2016,9,16,7,15,300.0,89.5,2.3,20.5,163.0,174.34,128.96
2016,9,16,7,30,364.0,106.0,2.3,21.0,210.0,233.09,177.96
2016,9,16,7,45,417.5,117.0,2.3,21.5,259.5,289.98,225.35
2016,9,16,8,0,471.0,128.0,2.3,22.0,309.0,352.73,276.42
2016,9,16,8,15,507.5,137.0,2.2,22.5,357.0,410.23,322.02
2016,9,16,8,30,544.0,146.0,2.1,23.0,405.0,470.79,368.44
2016,9,16,8,45,578.5,150.5,2.05,24.0,451.5,532.91,413.77
2016,9,16,9,0,613.0,155.0,2.0,25.0,498.0,592.94,455.98
2016,9,16,9,15,634.0,160.5,1.9,25.5,539.5,645.72,492.09
2016,9,16,9,30,655.0,166.0,1.8,26.0,581.0,698.39,526.93
2016,9,16,9,45,684.5,163.5,1.75,26.5,620.0,749.15,560.05
2016,9,16,10,0,714.0,161.0,1.7,27.0,659.0,799.56,591.11
2016,9,16,10,15,725.0,163.5,1.6,27.5,689.0,838.34,613.06
2016,9,16,10,30,736.0,166.0,1.5,28.0,719.0,874.97,633.2
2016,9,16,10,45,486.5,273.5,1.45,28.5,643.5,769.44,557.58
2016,9,16,11,0,237.0,381.0,1.4,29.0,568.0,624.97,453.51
2016,9,16,11,15,272.0,381.5,1.3,29.0,601.0,681.47,492.18
2016,9,16,11,30,307.0,382.0,1.2,29.0,634.0,721.77,517.92
2016,9,16,11,45,174.0,368.0,1.2,29.5,511.0,559.37,405.15
2016,9,16,12,0,41.0,354.0,1.2,30.0,388.0,393.44,286.57
2016,9,16,12,15,184.5,369.0,1.2,30.0,522.5,572.78,416.36
2016,9,16,12,30,328.0,384.0,1.2,30.0,657.0,751.1,536.23
2016,9,16,12,45,325.5,380.5,1.2,30.0,649.0,742.16,528.73
2016,9,16,13,0,323.0,377.0,1.2,30.0,641.0,731.63,522.19
2016,9,16,13,15,310.0,372.0,1.2,30.0,621.5,707.69,506.72
2016,9,16,13,30,297.0,367.0,1.2,30.0,602.0,682.71,490.63
2016,9,16,13,45,272.5,360.0,1.25,30.5,570.0,644.01,464.58
2016,9,16,14,0,248.0,353.0,1.3,31.0,538.0,590.58,428.64
2016,9,16,14,15,310.5,322.0,1.3,30.5,544.0,617.88,450.6
2016,9,16,14,30,373.0,291.0,1.3,30.0,550.0,625.16,458.48
2016,9,16,14,45,377.0,270.5,1.35,30.0,519.5,590.77,436.13
2016,9,16,15,0,381.0,250.0,1.4,30.0,489.0,554.86,412.63
2016,9,16,15,15,540.5,184.0,1.45,29.5,497.0,593.04,444.02
2016,9,16,15,30,700.0,118.0,1.5,29.0,505.0,607.86,457.71
2016,9,16,15,45,672.5,113.5,1.55,29.0,458.5,548.3,414.81
2016,9,16,16,0,645.0,109.0,1.6,29.0,412.0,489.79,371.86
2016,9,16,16,15,610.0,103.0,1.55,28.5,363.0,427.36,324.88
2016,9,16,16,30,575.0,97.0,1.5,28.0,314.0,367.55,278.29
2016,9,16,16,45,524.5,89.0,1.5,28.0,263.5,302.8,226.25
2016,9,16,17,0,474.0,81.0,1.5,28.0,213.0,243.31,177.19
2016,9,16,17,15,404.5,69.5,1.3,27.0,165.5,178.97,124.86
2016,9,16,17,30,335.0,58.0,1.1,26.0,118.0,126.07,82.08
2016,9,16,17,45,239.0,42.0,0.95,25.5,77.5,74.26,42.83
2016,9,16,18,0,143.0,26.0,0.8,25.0,37.0,34.0,10.45
2016,9,16,18,15,71.5,13.0,0.85,24.5,18.5,11.86,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.0,14.0,1.3,18.5,20.5,13.64,0.0
2016,9,17,6,30,162.0,28.0,1.4,19.0,41.0,39.78,16.15
2016,9,17,6,45,268.5,42.0,1.55,19.5,82.5,81.58,48.98
2016,9,17,7,0,375.0,56.0,1.7,20.0,124.0,136.55,91.95
2016,9,17,7,15,445.0,66.0,1.65,20.5,173.0,193.93,140.24
2016,9,17,7,30,515.0,76.0,1.6,21.0,222.0,257.85,194.22
2016,9,17,7,45,257.5,91.0,1.55,22.0,164.0,201.66,156.32
2016,9,17,8,0,0.0,106.0,1.5,23.0,106.0,95.12,72.51
2016,9,17,8,15,0.0,108.5,1.45,23.5,108.5,97.15,73.96
2016,9,17,8,30,0.0,111.0,1.4,24.0,111.0,99.26,75.25
2016,9,17,8,45,9.5,156.5,1.4,25.0,162.0,147.78,113.36
2016,9,17,9,0,19.0,202.0,1.4,26.0,213.0,198.13,151.77
2016,9,17,9,15,18.5,213.5,1.4,26.5,224.5,209.45,159.58
2016,9,17,9,30,18.0,225.0,1.4,27.0,236.0,220.74,167.41
2016,9,17,9,45,28.0,254.5,1.4,27.5,273.5,269.74,203.78
2016,9,17,10,0,38.0,284.0,1.4,28.0,311.0,310.02,232.84
2016,9,17,10,15,121.5,321.5,1.4,28.0,411.5,438.81,328.01
2016,9,17,10,30,205.0,359.0,1.4,28.0,512.0,559.69,413.62
2016,9,17,10,45,253.0,362.5,1.4,28.5,557.5,630.39,460.81
2016,9,17,11,0,301.0,366.0,1.4,29.0,603.0,687.41,498.3
2016,9,17,11,15,253.0,383.5,1.4,29.0,585.0,665.84,481.57
2016,9,17,11,30,205.0,401.0,1.4,29.0,567.0,624.58,452.5
2016,9,17,11,45,139.0,394.0,1.4,29.5,507.5,552.98,401.4
2016,9,17,12,0,73.0,387.0,1.4,30.0,448.0,461.98,336.34
2016,9,17,12,15,56.0,368.0,1.4,30.0,414.5,424.3,310.07
2016,9,17,12,30,39.0,349.0,1.4,30.0,381.0,386.52,283.12
2016,9,17,12,45,455.0,230.5,1.45,30.5,600.0,728.42,530.65
2016,9,17,13,0,871.0,112.0,1.5,31.0,819.0,997.51,701.33
2016,9,17,13,15,594.0,236.0,1.55,31.0,714.0,862.57,613.83
2016,9,17,13,30,317.0,360.0,1.6,31.0,609.0,694.9,499.35
2016,9,17,13,45,585.0,233.0,1.65,31.0,674.5,822.08,592.68
2016,9,17,14,0,853.0,106.0,1.7,31.0,740.0,898.97,643.76
2016,9,17,14,15,589.0,204.0,1.75,31.0,633.0,757.66,551.17
2016,9,17,14,30,325.0,302.0,1.8,31.0,526.0,596.73,438.25
2016,9,17,14,45,568.0,199.5,1.9,31.0,564.5,682.67,505.19
2016,9,17,15,0,811.0,97.0,2.0,31.0,603.0,735.53,544.81
2016,9,17,15,15,794.0,94.0,2.0,30.5,560.5,682.09,510.21
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,627.75,473.31
2016,9,17,15,45,755.0,87.0,2.05,30.0,471.0,568.68,430.98
2016,9,17,16,0,733.0,83.0,2.1,30.0,424.0,509.89,387.4
2016,9,17,16,15,701.0,78.5,2.0,29.5,373.5,446.6,339.23
2016,9,17,16,30,669.0,74.0,1.9,29.0,323.0,384.84,290.54
2016,9,17,16,45,624.0,68.0,1.85,29.0,272.0,319.02,236.86
2016,9,17,17,0,579.0,62.0,1.8,29.0,221.0,257.66,185.4
2016,9,17,17,15,508.5,54.0,1.55,28.0,171.5,192.53,131.66
2016,9,17,17,30,438.0,46.0,1.3,27.0,122.0,135.88,85.29
2016,9,17,17,45,323.5,34.5,1.05,26.0,79.5,79.07,42.76
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,35.92,7.5
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,10.46,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,6,15,71.5,13.0,0.6,20.0,18.5,12.74,0.0
2016,9,18,6,30,143.0,26.0,0.7,20.0,37.0,36.76,13.77
2016,9,18,6,45,225.5,41.5,0.8,20.5,75.0,75.67,45.75
2016,9,18,7,0,308.0,57.0,0.9,21.0,113.0,124.5,84.3
2016,9,18,7,15,367.0,69.5,0.8,21.5,157.5,174.59,126.15
2016,9,18,7,30,426.0,82.0,0.7,22.0,202.0,231.92,173.93
2016,9,18,7,45,429.5,101.0,0.6,23.0,243.0,280.74,214.46
2016,9,18,8,0,433.0,120.0,0.5,24.0,284.0,329.44,252.88
2016,9,18,8,15,435.0,139.5,0.55,24.5,324.5,377.6,290.19
2016,9,18,8,30,437.0,159.0,0.6,25.0,365.0,425.17,325.66
2016,9,18,8,45,445.5,177.0,0.7,26.0,406.0,474.57,360.92
2016,9,18,9,0,454.0,195.0,0.8,27.0,447.0,523.76,394.85
2016,9,18,9,15,397.5,229.0,0.9,27.5,462.0,530.64,398.09
2016,9,18,9,30,341.0,263.0,1.0,28.0,477.0,542.29,404.37
2016,9,18,9,45,346.5,279.5,1.15,28.5,508.5,579.83,429.97
2016,9,18,10,0,352.0,296.0,1.3,29.0,540.0,616.68,454.49
2016,9,18,10,15,376.0,304.0,1.4,29.0,575.0,659.94,484.17
2016,9,18,10,30,400.0,312.0,1.5,29.0,610.0,703.3,513.59
2016,9,18,10,45,254.0,344.5,1.65,29.5,536.0,612.87,447.95
2016,9,18,11,0,108.0,377.0,1.8,30.0,462.0,481.71,353.27
2016,9,18,11,15,211.0,377.0,1.85,30.0,547.0,601.71,440.1
2016,9,18,11,30,314.0,377.0,1.9,30.0,632.0,725.01,524.81
2016,9,18,11,45,181.5,369.5,1.95,30.5,517.5,569.85,415.12
2016,9,18,12,0,49.0,362.0,2.0,31.0,403.0,411.15,300.53
2016,9,18,12,15,24.5,251.5,2.05,31.0,272.0,269.87,206.86
2016,9,18,12,30,0.0,141.0,2.1,31.0,141.0,126.83,92.03
2016,9,18,12,45,117.5,267.5,2.15,31.0,362.5,395.48,295.2
2016,9,18,13,0,235.0,394.0,2.2,31.0,584.0,646.84,471.47
2016,9,18,13,15,158.0,379.5,2.2,31.0,506.0,551.63,402.82
2016,9,18,13,30,81.0,365.0,2.2,31.0,428.0,442.3,324.97
2016,9,18,13,45,85.0,350.0,2.2,31.0,414.5,427.92,315.88
2016,9,18,14,0,89.0,335.0,2.2,31.0,401.0,413.11,305.98
2016,9,18,14,15,45.5,251.5,2.2,30.5,285.5,284.13,212.24
2016,9,18,14,30,2.0,168.0,2.2,30.0,170.0,153.69,113.89
2016,9,18,14,45,52.0,224.5,2.2,30.0,257.0,258.13,195.12
2016,9,18,15,0,102.0,281.0,2.2,30.0,344.0,353.06,266.69
2016,9,18,15,15,102.5,259.0,2.1,29.5,319.0,325.92,247.16
2016,9,18,15,30,103.0,237.0,2.0,29.0,294.0,298.63,227.71
2016,9,18,15,45,51.5,134.5,1.9,29.0,163.0,157.72,119.9
2016,9,18,16,0,0.0,32.0,1.8,29.0,32.0,28.22,17.11
2016,9,18,16,15,0.0,28.0,1.6,28.5,28.0,24.67,14.41
2016,9,18,16,30,0.0,24.0,1.4,28.0,24.0,21.13,11.62
2016,9,18,16,45,0.0,20.0,1.2,28.0,20.0,17.59,8.76
2016,9,18,17,0,0.0,16.0,1.0,28.0,16.0,14.06,5.86
2016,9,18,17,15,0.0,12.0,0.9,27.5,12.0,10.54,2.95
2016,9,18,17,30,0.0,8.0,0.8,27.0,8.0,7.02,0.01
2016,9,18,17,45,0.0,5.0,0.75,26.5,5.0,4.38,0.0
2016,9,18,18,0,0.0,2.0,0.7,26.0,2.0,1.75,0.0
2016,9,18,18,15,0.0,1.0,0.7,25.5,1.0,0.91,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,40.0,12.0,0.8,22.0,15.0,11.49,0.0
2016,9,19,6,30,80.0,24.0,1.0,22.0,30.0,29.23,9.77
2016,9,19,6,45,137.0,42.5,1.25,22.0,62.5,62.26,38.4
2016,9,19,7,0,194.0,61.0,1.5,22.0,95.0,102.15,70.4
2016,9,19,7,15,228.0,80.0,1.4,22.0,133.5,143.69,105.56
2016,9,19,7,30,262.0,99.0,1.3,22.0,172.0,189.53,144.32
2016,9,19,7,45,162.5,124.0,1.25,22.5,172.5,187.0,145.31
2016,9,19,8,0,63.0,149.0,1.2,23.0,173.0,170.75,133.24
2016,9,19,8,15,31.5,93.0,1.1,23.5,105.0,102.24,78.2
2016,9,19,8,30,0.0,37.0,1.0,24.0,37.0,32.64,21.2
2016,9,19,8,45,12.0,121.5,0.95,24.5,128.5,116.46,88.94
2016,9,19,9,0,24.0,206.0,0.9,25.0,220.0,205.86,158.28
2016,9,19,9,15,12.0,180.5,0.85,25.0,187.5,173.13,131.98
2016,9,19,9,30,0.0,155.0,0.8,25.0,155.0,139.96,105.65
2016,9,19,9,45,0.0,133.5,0.8,25.0,133.5,119.74,89.73
2016,9,19,10,0,0.0,112.0,0.8,25.0,112.0,99.86,74.02
2016,9,19,10,15,0.0,117.5,0.8,25.0,117.5,104.94,77.91
2016,9,19,10,30,0.0,123.0,0.8,25.0,123.0,110.03,81.74
2016,9,19,10,45,7.0,190.0,0.8,25.5,196.0,179.37,135.14
2016,9,19,11,0,14.0,257.0,0.8,26.0,269.0,250.86,188.36
2016,9,19,11,15,71.5,327.0,0.85,26.0,385.0,394.54,294.65
2016,9,19,11,30,129.0,397.0,0.9,26.0,501.0,545.99,400.96
2016,9,19,11,45,125.0,400.0,0.95,26.0,501.5,546.87,400.21
2016,9,19,12,0,121.0,403.0,1.0,26.0,502.0,547.03,400.4
2016,9,19,12,15,273.5,371.0,1.0,26.0,594.5,684.75,498.35
2016,9,19,12,30,426.0,339.0,1.0,26.0,687.0,818.82,588.55
2016,9,19,12,45,359.0,359.5,1.05,26.0,650.5,754.89,544.68
2016,9,19,13,0,292.0,380.0,1.1,26.0,614.0,705.87,511.83
2016,9,19,13,15,568.0,245.0,1.2,26.0,689.0,841.54,611.25
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,938.42,675.36
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.0,909.26,656.47
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,885.63,642.52
2016,9,19,14,15,602.5,196.5,1.6,26.5,628.5,761.6,563.22
2016,9,19,14,30,380.0,283.0,1.7,26.0,541.0,623.15,466.56
2016,9,19,14,45,308.0,279.5,1.85,26.0,481.5,545.64,412.88
2016,9,19,15,0,236.0,276.0,2.0,26.0,422.0,461.09,352.07
2016,9,19,15,15,238.0,253.0,2.05,26.0,391.0,426.89,328.19
2016,9,19,15,30,240.0,230.0,2.1,26.0,360.0,402.0,310.34
2016,9,19,15,45,455.0,162.5,2.2,26.0,379.5,459.2,356.31
2016,9,19,16,0,670.0,95.0,2.3,26.0,399.0,487.04,377.71
2016,9,19,16,15,634.5,89.5,2.25,25.5,350.0,423.68,328.14
2016,9,19,16,30,599.0,84.0,2.2,25.0,301.0,363.0,279.48
2016,9,19,16,45,541.5,78.0,2.15,25.0,250.5,296.48,224.56
2016,9,19,17,0,484.0,72.0,2.1,25.0,200.0,236.03,173.51
2016,9,19,17,15,409.5,61.5,1.9,24.5,152.5,173.38,121.3
2016,9,19,17,30,335.0,51.0,1.7,24.0,105.0,118.24,76.09
2016,9,19,17,45,227.5,36.0,1.55,23.5,66.5,66.49,36.73
