Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,26.98,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,9.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,5.91,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,11.43,0.87
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,23.8,13.64
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,36.24,24.49
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,51.13,37.2
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,66.1,49.78
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,81.63,62.57
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,97.24,75.18
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,101.56,78.34
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,105.96,81.5
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,239.2,189.43
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,371.95,293.37
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,300.35,235.25
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,200.11,154.33
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,376.88,293.4
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,557.02,428.26
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,520.69,397.96
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,493.59,375.09
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,413.9,314.24
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,346.8,262.09
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,449.47,339.88
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,571.67,429.11
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,476.93,358.13
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,398.41,298.66
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,264.69,199.21
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,128.71,94.99
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,422.15,322.4
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,713.74,533.13
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,841.39,628.31
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,940.7,697.39
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,786.87,590.62
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,628.54,473.08
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,362.62,278.5
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,110.01,81.54
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,446.18,351.45
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,703.54,545.02
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,417.8,328.1
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,135.79,103.09
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,340.89,269.62
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,480.82,376.84
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,417.77,326.19
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,357.49,277.02
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,293.06,222.96
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,233.7,172.05
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,170.62,119.1
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,115.32,73.6
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,59.58,33.35
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,21.74,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.37,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,10.99,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,26.92,6.9
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,59.43,37.1
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,98.7,68.84
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,139.38,103.79
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,184.18,142.41
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,228.13,179.94
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,274.04,218.23
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,291.96,233.55
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,294.83,235.83
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,232.46,184.84
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,162.85,126.95
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,167.72,130.3
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,172.59,133.57
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,228.47,177.48
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,299.79,232.53
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,217.35,167.67
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,149.19,113.48
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,278.16,215.01
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,404.68,311.82
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,325.42,250.43
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,233.93,179.25
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,130.58,98.53
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,31.93,19.98
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,26.16,15.37
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,20.39,10.74
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,147.11,111.88
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,281.09,216.05
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,283.84,218.11
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,286.49,220.37
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,270.37,208.14
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,254.36,196.02
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,316.63,245.28
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,364.28,282.72
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,454.91,355.65
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,532.32,416.72
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,431.48,338.35
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,329.99,258.98
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,221.2,173.48
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,125.23,96.4
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,109.45,84.21
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,93.76,71.79
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,77.67,58.68
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,61.68,45.43
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,46.24,32.52
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,30.89,19.51
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,18.94,8.8
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,7.03,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.64,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.27,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.38,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,9.66,2.1
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,14.94,6.72
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,21.55,12.42
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,28.18,18.07
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,34.82,23.61
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,41.46,29.05
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,47.68,34.04
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,53.9,38.97
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,60.13,43.85
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,66.38,48.68
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,71.29,52.4
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,76.21,56.09
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,115.98,87.55
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,156.79,119.26
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,234.98,179.87
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,331.75,252.81
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,343.05,260.18
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,354.37,267.8
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,314.19,237.26
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,259.58,195.8
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,218.57,164.36
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,178.11,133.15
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,178.15,133.26
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,178.16,133.3
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,231.25,173.91
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,285.26,214.64
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,213.47,160.33
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,143.67,106.89
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,146.91,109.62
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,150.18,112.29
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,280.17,213.72
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,401.83,305.72
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,344.58,262.56
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,289.76,221.27
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,472.86,366.82
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,593.44,459.75
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,530.55,411.59
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,469.78,364.77
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,406.08,314.92
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,345.53,266.01
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,277.69,210.5
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,214.89,158.24
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,154.3,108.02
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,103.45,66.73
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,50.43,26.69
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,15.46,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,11.27,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,38.49,5.43
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,84.55,48.17
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,144.03,95.44
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,201.92,145.18
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,268.34,202.27
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,163.75,126.46
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,13.19,5.32
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,47.23,33.42
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,81.81,61.37
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,133.66,102.71
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,187.55,144.68
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,205.81,158.12
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,224.35,171.7
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,309.59,236.52
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,387.77,294.11
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,343.25,259.58
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,282.18,212.93
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,244.35,183.92
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,206.71,154.85
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,638.25,481.48
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,998.77,716.96
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,1009.93,718.42
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,1017.3,721.29
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,1018.31,721.81
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,1015.47,720.13
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,1007.15,715.21
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,995.03,708.08
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,975.74,696.02
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,952.89,681.87
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,925.02,663.8
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,893.89,643.7
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,856.29,620.21
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,816.07,594.91
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,770.97,566.58
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,723.79,536.5
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,670.4,502.68
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,620.16,468.77
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,561.13,425.95
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,502.29,381.84
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,437.71,332.01
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,375.3,282.13
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,308.77,227.77
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,246.99,175.7
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,180.26,120.52
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,122.93,73.66
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,65.3,29.36
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,21.45,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,11.38,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,40.77,2.98
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,89.12,50.18
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,150.83,99.48
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,210.84,151.24
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,279.21,209.99
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,342.07,263.17
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,409.56,317.73
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,472.35,366.64
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,536.88,414.53
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,596.92,456.08
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,657.12,495.66
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,705.91,525.74
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,757.91,556.63
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,805.5,582.42
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,851.17,606.04
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,890.01,627.07
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,925.97,645.9
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,956.02,659.42
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,982.67,670.65
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,1002.65,681.41
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,1018.9,690.16
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,1029.37,694.28
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,1035.91,696.32
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,1036.35,696.44
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,1032.83,694.51
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,1018.99,686.55
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,1001.49,676.68
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,981.69,665.86
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,958.39,653.04
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,927.99,636.03
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,894.58,617.22
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,740.16,520.79
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,567.11,404.09
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,661.74,473.65
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,722.41,514.68
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,667.49,479.22
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,611.93,442.4
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,549.53,399.46
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,489.61,356.93
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,424.64,310.69
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,362.44,264.37
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,293.36,211.52
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,230.88,161.89
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,165.59,110.16
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,110.46,66.74
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,55.28,24.19
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,16.34,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,10.8,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,30.28,0.0
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,73.02,43.81
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,125.76,86.16
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,179.4,131.36
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,242.04,184.41
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,158.22,122.79
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,33.49,22.16
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,49.89,35.6
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,66.34,48.81
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,75.26,55.74
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,84.38,62.74
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,70.4,51.23
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,56.64,40.0
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,78.9,57.49
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,101.76,75.12
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,128.22,95.46
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,155.08,115.75
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,146.58,108.65
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,138.13,101.75
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,209.97,155.84
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,283.98,209.43
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,222.35,163.34
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,161.99,118.45
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,251.52,185.28
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,362.47,264.22
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,322.47,234.72
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,267.98,195.8
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,263.84,193.34
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,259.68,190.55
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,356.86,261.88
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,438.14,319.28
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,284.59,209.45
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,132.6,96.73
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,132.24,97.32
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,131.93,97.35
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,122.66,90.81
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,113.44,84.24
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,296.87,228.66
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,438.93,332.6
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,376.0,284.62
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,316.9,239.32
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,254.52,190.1
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,198.23,144.33
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,139.3,96.85
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,87.11,55.42
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,42.94,18.29
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,9.6,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,8.2,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,19.14,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,58.23,36.11
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,103.4,73.06
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,152.67,114.27
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,210.1,162.83
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,162.92,128.46
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,93.02,71.95
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,80.73,61.57
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,69.01,51.63
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,38.4,26.18
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,7.93,0.9
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,8.38,1.24
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,8.82,1.58
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,51.33,36.1
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,94.39,70.41
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,131.96,100.07
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,170.34,130.01
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,214.68,164.1
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,259.97,198.33
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,353.05,268.54
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,433.62,327.6
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,455.84,342.98
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,477.93,358.42
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,433.13,325.17
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,388.29,291.88
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,393.57,296.19
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,398.58,300.16
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,537.29,405.24
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,669.65,501.75
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,667.65,501.14
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,662.57,499.2
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,458.17,349.54
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,254.5,193.7
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,301.63,231.56
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,333.18,256.66
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,268.83,207.67
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,208.15,160.86
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,171.48,132.42
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,144.51,111.29
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,122.96,94.45
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,102.19,78.01
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,82.6,62.24
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,63.23,46.35
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,45.29,31.35
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,27.43,16.24
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,14.97,3.15
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.73,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.36,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.63,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,9.22,1.55
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,15.82,7.4
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,24.21,14.62
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,32.61,21.8
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,41.46,29.27
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,50.33,36.64
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,132.57,104.57
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,220.27,174.95
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,145.78,114.29
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,68.15,50.47
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,124.14,95.8
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,182.54,141.77
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,191.71,148.17
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,200.96,154.78
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,176.55,135.13
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,152.34,115.78
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,332.77,255.4
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,530.16,397.58
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,411.79,309.86
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,292.45,220.8
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,282.53,213.5
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,272.57,205.65
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,272.58,205.69
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,272.55,205.7
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,607.03,456.09
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,907.59,657.95
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,886.72,641.26
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,858.86,624.04
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,775.2,566.58
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,680.04,501.07
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,713.66,527.55
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,724.85,537.61
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,461.78,350.34
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,203.23,154.0
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,312.28,240.94
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,398.1,305.61
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,306.96,236.24
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,234.28,180.59
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,191.69,148.03
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,159.18,122.57
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,124.93,95.1
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,92.88,69.08
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,63.1,44.97
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,34.32,21.57
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,16.78,2.73
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,8.67,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,22.43,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,66.23,39.67
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,117.78,81.8
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,171.25,126.69
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,233.82,179.12
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,229.9,180.13
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,209.32,165.19
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,243.92,192.74
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,278.92,219.49
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,433.92,338.64
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,599.83,458.84
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,569.97,434.17
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,517.66,394.24
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,669.41,506.67
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,826.42,612.94
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,644.98,484.02
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,393.71,296.18
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,521.53,391.86
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,654.76,485.71
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,672.56,497.15
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,689.18,508.71
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,704.46,518.92
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,718.42,528.24
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,609.61,450.88
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,500.24,371.73
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,535.96,398.48
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,552.54,411.05
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,539.98,402.55
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,526.56,393.62
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,715.16,534.84
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,855.13,633.01
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,775.74,579.65
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,688.68,519.17
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,598.28,454.34
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,503.19,384.83
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,461.3,355.33
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,419.49,324.95
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,263.58,205.15
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,121.53,92.51
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,103.74,78.92
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,86.05,64.91
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,68.46,50.58
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,50.95,36.1
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,35.45,23.15
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,20.26,10.28
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,10.11,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,9.55,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,18.73,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,65.88,38.49
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,127.02,85.98
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,183.07,133.47
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,251.5,191.56
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,312.08,243.34
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,377.58,297.74
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,438.7,347.88
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,502.49,398.71
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,559.89,442.64
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,617.93,485.83
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,670.95,523.7
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,723.43,559.47
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,662.91,510.26
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,575.9,440.93
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,498.05,381.54
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,411.59,314.43
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,410.76,312.81
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,409.23,310.37
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,457.76,346.62
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,524.74,395.39
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,458.79,346.28
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,409.92,309.53
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,346.3,262.23
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,267.95,203.1
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,413.97,314.62
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,561.75,422.47
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,630.82,473.45
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,678.24,509.13
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,404.7,309.67
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,139.28,104.11
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,116.24,86.82
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,93.49,69.23
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,56.19,39.66
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,19.41,10.1
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,312.62,249.73
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,554.3,433.69
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,328.45,258.66
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,129.91,99.78
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,236.99,186.51
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,304.24,236.16
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,238.1,180.94
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,180.17,132.54
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,118.07,81.91
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,70.89,43.92
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,29.38,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
