Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,4.55,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,13.19,4.38
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,22.01,12.41
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,33.95,22.62
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,45.92,32.74
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,58.61,43.3
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,71.38,53.71
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,270.86,216.6
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,485.11,384.03
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,309.1,246.35
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,77.98,57.76
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,184.85,143.6
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,295.11,228.86
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,386.72,298.51
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,470.14,360.43
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,530.56,405.01
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,609.32,461.87
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,786.35,592.31
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,958.36,707.47
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,807.57,601.5
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,610.84,456.4
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,833.37,621.53
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,1010.91,740.11
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,1011.81,738.76
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,1008.97,736.64
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,1000.71,731.57
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,988.74,724.26
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,968.24,711.1
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,944.31,695.83
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,776.78,582.17
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,597.07,450.13
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,721.19,546.26
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,811.23,610.38
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,763.94,578.05
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,714.74,545.1
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,658.94,507.2
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,602.64,466.49
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,539.32,418.68
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,478.61,371.44
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,411.9,318.53
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,348.47,266.53
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,277.32,207.51
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,213.7,153.62
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,146.99,98.5
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,92.23,53.49
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,35.14,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,30.59,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,84.44,46.03
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,148.66,99.76
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,209.94,152.83
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,280.56,213.38
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,346.57,269.22
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,416.67,325.84
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,480.72,378.2
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,546.76,430.27
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,607.57,476.78
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,668.63,522.04
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,724.46,561.09
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,773.12,594.21
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,820.15,624.7
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,865.03,653.34
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,904.26,678.35
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,940.65,701.31
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,834.5,626.46
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,674.91,507.33
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,872.4,652.14
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,1034.41,756.47
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,909.03,671.06
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,734.42,544.92
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,913.1,674.74
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,1044.7,758.21
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,1033.02,748.18
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,1017.5,737.37
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,995.71,724.15
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,970.36,708.73
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,938.11,689.32
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,902.88,667.84
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,862.33,643.07
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,819.35,616.39
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,774.96,587.24
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,722.33,552.0
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,665.58,512.77
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,608.34,470.72
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,544.76,422.84
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,482.38,374.44
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,415.78,322.13
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,351.21,269.53
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,280.9,210.75
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,217.28,156.24
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,149.25,99.61
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,93.28,52.67
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,34.34,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,14.55,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,55.17,30.89
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,111.87,77.67
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,160.53,120.51
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,214.94,168.17
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,267.4,213.26
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,324.14,260.4
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,392.09,314.84
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,472.44,376.76
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,559.26,441.71
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,652.08,508.44
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,706.29,543.56
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,759.47,576.51
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,808.1,605.95
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,847.75,628.75
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,885.73,649.35
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,920.91,667.61
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,950.73,682.95
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,977.26,696.07
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,996.73,705.09
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,1012.55,711.84
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,1022.1,715.95
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,1027.81,717.93
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,899.91,638.21
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,727.08,521.39
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,614.18,445.35
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,520.73,379.27
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,454.38,334.19
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,406.46,300.68
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,434.39,322.44
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,475.17,352.16
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,486.37,361.88
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,493.88,369.22
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,625.12,467.25
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,706.2,525.47
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,649.99,488.82
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,593.41,450.78
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,530.22,405.47
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,469.92,360.46
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,402.91,308.75
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,339.35,257.74
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,269.6,200.69
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,206.99,147.99
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,140.28,93.06
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,86.0,47.46
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,28.41,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,13.64,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,55.71,30.32
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,113.93,78.73
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,165.73,123.38
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,225.86,175.3
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,284.15,225.42
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,353.77,283.51
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,428.19,343.71
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,509.28,407.08
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,569.3,451.42
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,630.41,494.88
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,684.31,531.77
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,734.45,563.24
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,789.81,597.26
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,844.76,629.7
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,876.0,645.39
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,912.1,663.9
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,871.68,632.89
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,796.45,577.26
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,912.8,653.76
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,1004.44,706.16
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,1012.58,707.04
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,1016.89,706.99
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,1016.49,705.5
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,1012.31,702.01
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,999.25,692.11
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,993.18,686.76
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,971.83,674.65
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,947.07,660.77
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,735.38,528.21
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,508.59,372.54
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,330.94,248.36
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,142.7,106.5
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,147.63,111.46
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,152.66,115.76
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,167.07,127.88
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,180.76,139.38
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,159.22,122.74
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,138.21,106.42
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,248.19,193.86
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,317.41,242.99
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,246.96,184.83
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,187.4,135.01
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,123.55,83.11
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,72.31,39.87
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,24.77,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,19.13,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,67.61,35.27
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,126.59,86.45
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,185.56,137.33
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,253.46,196.13
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,317.82,251.49
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,388.28,310.19
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,451.12,361.8
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,516.75,413.9
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,577.09,460.39
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,638.45,506.28
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,690.44,543.04
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,744.26,578.99
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,794.51,611.6
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,843.51,642.7
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,882.82,667.89
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,919.48,691.1
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,949.04,708.39
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,975.32,723.47
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,985.62,729.42
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,1002.46,739.95
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,1011.16,743.74
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,1016.13,745.28
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,1015.71,744.96
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,1011.54,742.4
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,1010.06,742.23
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,993.94,732.56
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,972.54,719.2
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,947.73,703.68
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,915.08,683.29
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,879.6,660.9
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,838.56,635.45
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,795.28,608.12
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,745.72,575.02
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,694.89,540.51
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,640.59,502.15
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,583.48,460.18
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,520.51,411.74
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,459.07,363.0
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,391.97,308.67
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,328.62,255.64
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,260.27,197.54
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,198.76,144.2
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,131.56,88.15
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,76.69,39.71
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,25.49,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,18.62,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,66.53,33.63
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,125.23,85.9
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,184.97,137.62
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,254.47,198.14
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,171.13,136.55
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,43.23,31.06
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,79.26,61.26
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,117.01,92.27
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,114.38,89.61
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,112.0,87.21
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,125.6,98.05
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,139.29,108.87
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,237.95,188.34
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,333.69,263.06
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,314.64,246.52
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,294.58,229.6
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,257.01,199.61
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,234.9,181.64
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,234.46,181.16
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,234.02,180.66
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,222.12,171.29
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,210.27,162.0
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,208.78,160.83
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,207.29,159.67
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,182.79,140.24
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,158.58,121.06
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,161.46,123.46
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,164.37,125.87
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,162.5,124.54
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,160.69,123.31
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,150.28,115.28
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,139.99,107.35
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,178.46,138.67
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,227.72,178.16
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,140.76,109.36
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,69.01,51.32
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,61.44,45.31
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,53.89,39.2
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,212.21,169.43
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,320.6,250.93
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,250.95,191.21
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,188.95,137.67
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,121.55,81.52
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,68.24,33.3
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,23.35,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,21.14,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,73.32,34.55
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,140.38,95.02
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,201.9,149.46
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,273.71,212.93
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,339.83,271.71
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,410.62,332.82
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,474.5,386.51
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,540.53,440.01
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,601.43,486.85
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,662.75,532.31
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,717.28,570.19
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,764.54,601.77
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,811.92,632.9
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,857.31,662.06
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,895.56,687.09
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,930.93,709.98
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,960.67,727.47
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,987.07,742.61
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,1006.54,754.51
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,1022.28,764.03
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,911.38,686.89
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,749.89,567.31
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,749.96,568.61
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,748.15,567.59
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,662.35,503.06
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,559.71,426.1
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,786.93,599.41
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,954.45,715.17
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,845.98,640.66
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,719.89,550.99
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,611.48,472.37
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,525.68,407.88
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,485.49,378.89
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,445.45,349.34
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,335.13,264.46
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,236.06,186.27
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,208.58,164.84
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,181.6,143.31
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,285.48,226.58
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,335.01,260.44
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,262.78,198.43
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,198.62,142.66
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,129.75,84.94
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,73.09,31.05
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,24.01,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.64,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,13.2,2.6
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,22.91,13.06
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,36.3,24.77
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,50.03,36.67
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,65.25,49.69
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,80.54,62.56
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,102.34,80.51
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,124.3,98.27
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,106.32,82.98
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,89.28,68.58
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,110.86,86.07
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,132.69,103.56
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,120.92,93.74
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,109.44,84.24
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,137.25,106.62
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,165.55,129.14
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,168.88,131.33
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,172.24,133.62
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,176.13,136.62
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,180.05,139.67
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,238.88,185.85
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,299.17,232.21
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,246.43,191.02
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,194.73,150.48
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,192.26,148.4
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,189.8,146.26
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,194.21,149.88
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,198.62,153.52
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,191.79,148.02
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,185.05,142.64
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,172.12,132.92
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,159.39,123.3
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,183.52,143.19
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,207.25,162.6
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,162.54,127.01
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,119.57,92.5
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,105.54,81.42
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,91.58,70.22
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,76.72,58.24
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,61.93,46.08
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,48.17,34.47
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,34.45,22.75
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,22.47,12.34
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,10.55,0.0
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,5.46,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.75,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.5,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,5.7,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,7.9,0.99
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,10.54,3.26
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,13.19,5.5
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,13.63,5.86
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,14.08,6.21
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,16.29,8.01
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,18.51,9.79
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,14.55,6.45
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,10.58,3.13
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,11.91,4.21
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,13.24,5.29
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,14.57,6.37
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,15.91,7.44
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,17.24,8.52
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,18.57,9.6
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,18.58,9.59
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,18.58,9.58
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,23.9,13.93
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,29.22,18.28
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,34.99,22.99
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,40.75,27.71
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,82.56,61.74
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,126.25,97.07
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,100.96,76.71
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,76.28,56.78
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,79.37,59.4
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,82.47,62.03
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,75.77,56.8
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,69.07,51.54
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,45.07,31.83
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,21.17,12.03
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,16.74,8.4
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,12.32,4.74
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,11.0,3.65
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,9.67,2.54
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,7.91,1.05
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,6.14,0.0
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,4.82,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.51,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,2.19,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.87,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.45,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,63.93,21.88
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,158.73,106.52
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,225.01,167.31
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,301.26,236.58
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,370.0,299.45
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,443.4,364.34
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,507.06,420.04
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,575.1,477.38
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,637.19,527.46
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,699.1,574.94
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,754.84,614.63
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,809.11,652.46
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,857.54,685.59
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,903.6,716.58
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,942.58,741.43
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,978.35,763.72
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,1007.64,781.64
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,1033.24,796.95
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,1052.67,809.14
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,1068.05,818.65
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,1078.2,823.08
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,1084.15,824.8
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,1082.25,822.47
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,1076.11,817.48
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,1064.38,808.32
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,1048.55,796.58
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,1026.18,781.64
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,1000.0,764.22
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,967.11,742.67
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,930.83,718.73
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,889.41,690.66
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,845.24,660.48
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,794.27,625.12
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,741.4,588.06
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,683.54,547.45
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,624.89,503.47
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,559.99,452.6
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,495.98,400.56
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,428.49,343.61
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,361.09,284.75
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,285.97,218.33
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,218.06,156.91
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,143.4,91.77
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,80.52,12.19
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,25.95,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
