Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.5,26.48,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,29.0,75.7,0.0
2016,10,30,7,15,328.0,29.5,1.1,12.5,68.5,145.69,100.86
2016,10,30,7,30,451.0,41.0,1.3,13.0,108.0,223.08,170.65
2016,10,30,7,45,526.0,48.5,1.5,14.0,154.5,290.54,230.44
2016,10,30,8,0,601.0,56.0,1.7,15.0,201.0,365.8,295.09
2016,10,30,8,15,648.0,61.5,1.65,15.5,247.5,431.15,349.98
2016,10,30,8,30,695.0,67.0,1.6,16.0,294.0,500.1,405.42
2016,10,30,8,45,727.5,71.0,1.6,17.0,338.0,558.65,450.18
2016,10,30,9,0,760.0,75.0,1.6,18.0,382.0,620.93,495.79
2016,10,30,9,15,782.5,78.0,1.7,19.0,422.0,675.5,533.54
2016,10,30,9,30,805.0,81.0,1.8,20.0,462.0,729.48,569.34
2016,10,30,9,45,824.5,82.0,1.95,21.0,496.5,777.71,600.69
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,824.42,630.44
2016,10,30,10,15,617.0,157.5,2.25,22.5,494.0,745.01,573.33
2016,10,30,10,30,390.0,232.0,2.4,23.0,457.0,621.21,479.98
2016,10,30,10,45,439.0,226.5,2.55,24.0,488.5,686.31,526.56
2016,10,30,11,0,488.0,221.0,2.7,25.0,520.0,735.78,560.28
2016,10,30,11,15,450.5,238.5,2.75,25.0,519.0,727.92,553.15
2016,10,30,11,30,413.0,256.0,2.8,25.0,518.0,699.77,532.61
2016,10,30,11,45,652.0,173.5,2.85,25.5,590.5,867.03,652.26
2016,10,30,12,0,891.0,91.0,2.9,26.0,663.0,989.08,731.6
2016,10,30,12,15,738.0,144.0,2.95,26.0,616.0,918.42,683.92
2016,10,30,12,30,585.0,197.0,3.0,26.0,569.0,818.57,617.05
2016,10,30,12,45,595.0,189.5,3.05,26.0,562.5,813.45,614.95
2016,10,30,13,0,605.0,182.0,3.1,26.0,556.0,812.45,615.06
2016,10,30,13,15,451.0,219.5,3.05,26.0,493.5,694.03,529.12
2016,10,30,13,30,297.0,257.0,3.0,26.0,431.0,570.73,437.89
2016,10,30,13,45,315.0,241.0,2.95,26.0,418.5,559.85,431.69
2016,10,30,14,0,333.0,225.0,2.9,26.0,406.0,546.83,423.25
2016,10,30,14,15,494.5,170.0,2.7,25.5,419.5,619.41,480.81
2016,10,30,14,30,656.0,115.0,2.5,25.0,433.0,670.61,520.81
2016,10,30,14,45,711.5,95.5,2.4,25.0,415.5,661.43,514.51
2016,10,30,15,0,767.0,76.0,2.3,25.0,398.0,642.19,501.32
2016,10,30,15,15,737.5,72.5,2.1,24.5,355.0,582.44,456.93
2016,10,30,15,30,708.0,69.0,1.9,24.0,312.0,523.3,411.81
2016,10,30,15,45,666.5,63.5,1.75,23.5,266.0,459.01,361.4
2016,10,30,16,0,625.0,58.0,1.6,23.0,220.0,394.9,309.4
2016,10,30,16,15,559.0,51.0,1.5,22.0,173.0,321.51,249.12
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,254.64,192.11
2016,10,30,16,45,383.5,33.5,1.35,20.0,84.5,177.05,125.94
2016,10,30,17,0,274.0,23.0,1.3,19.0,43.0,108.59,50.72
2016,10,30,17,15,137.0,11.5,1.3,18.5,21.5,38.27,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,16.32,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,47.36,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,110.33,75.7
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,176.61,135.44
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,238.92,190.14
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,309.46,250.76
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,372.2,304.09
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,443.22,362.31
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,504.56,411.26
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,568.05,460.4
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,622.65,500.78
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,677.41,540.03
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,726.5,572.94
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,774.7,604.44
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,812.85,629.33
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,848.91,652.47
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,876.81,668.43
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,901.87,682.31
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,802.48,612.07
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,685.61,525.51
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,634.02,485.82
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,561.68,430.76
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,534.42,410.32
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,506.57,389.07
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,523.55,402.33
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,539.07,414.13
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,715.35,545.83
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,853.4,641.46
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,810.43,610.57
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,766.04,580.62
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,721.52,552.9
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,675.85,523.31
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,585.6,458.88
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,506.59,400.73
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,446.05,355.39
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,389.28,311.47
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,319.27,255.75
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,264.1,210.27
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,206.54,162.45
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,154.64,118.37
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,98.65,70.57
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,42.43,15.33
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,16.54,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,3.18,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,6.14,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,19.39,9.47
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,33.4,22.49
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,51.36,38.22
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,69.23,53.71
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,87.62,69.38
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,106.17,84.88
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,119.24,95.55
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,132.6,106.29
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,148.54,119.03
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,164.8,131.87
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,155.27,123.38
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,145.82,115.06
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,154.28,121.77
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,162.88,128.55
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,169.05,133.13
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,175.33,137.81
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,227.73,180.0
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,300.12,236.97
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,302.58,238.07
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,305.04,239.49
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,376.3,296.06
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,465.67,364.65
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,456.47,356.98
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,446.81,349.6
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,422.11,331.07
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,380.98,300.16
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,300.58,237.47
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,209.51,165.07
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,205.63,162.72
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,214.11,169.94
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,217.35,173.36
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,219.38,175.7
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,192.89,154.63
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,167.33,134.06
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,140.27,111.69
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,114.11,89.75
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,86.06,66.1
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,55.37,40.12
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,34.6,22.04
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,14.09,0.58
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,7.28,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,7.28,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,37.19,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,111.79,74.01
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,181.11,138.33
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,245.01,194.66
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,320.83,259.67
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,385.02,314.09
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,453.38,369.97
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,515.07,417.99
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,578.87,465.78
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,632.65,505.2
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,686.37,542.6
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,733.91,573.15
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,780.31,602.18
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,818.33,624.62
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,849.05,641.52
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,877.91,656.12
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,903.93,668.49
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,922.55,676.4
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,937.91,682.04
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,946.31,683.1
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,951.24,681.95
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,948.67,678.4
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,942.61,672.86
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,925.91,660.85
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,906.02,647.12
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,882.4,633.21
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,861.45,621.07
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,827.41,601.39
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,791.06,580.1
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,747.57,552.95
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,702.63,524.48
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,650.0,490.82
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,597.09,454.79
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,536.94,412.15
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,478.11,369.04
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,412.79,319.83
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,350.68,271.04
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,278.52,213.36
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,213.43,159.32
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,142.12,98.72
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,77.75,18.2
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,27.33,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,46.13,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,124.06,79.49
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,199.48,150.88
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,264.6,208.78
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,337.48,271.66
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,381.16,309.82
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,423.82,345.39
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,447.25,363.94
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,470.89,381.44
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,500.78,402.88
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,527.67,421.27
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,652.63,516.02
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,776.35,602.75
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,813.98,626.02
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,849.33,648.09
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,877.34,665.29
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,902.46,680.51
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,921.19,692.0
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,936.63,701.38
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,945.07,705.24
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,950.02,706.96
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,948.03,705.21
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,942.52,701.34
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,846.76,635.52
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,736.6,557.11
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,733.37,556.8
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,726.65,553.26
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,763.77,580.76
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,784.99,596.23
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,668.56,514.33
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,553.88,429.6
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,574.8,447.88
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,591.51,461.26
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,531.01,415.73
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,471.94,370.54
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,405.4,318.26
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,342.47,267.18
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,270.53,208.49
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,205.86,154.07
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,134.59,93.1
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,69.89,8.17
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,24.45,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,43.06,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,122.63,76.34
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,202.33,153.89
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,275.73,219.7
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,359.53,293.13
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,426.59,351.6
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,494.85,409.2
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,561.2,463.61
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,629.66,518.08
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,685.61,560.02
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,741.02,600.25
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,786.1,631.12
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,836.63,665.5
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,875.97,692.07
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,912.63,716.5
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,942.81,735.05
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,969.74,751.22
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,989.44,763.77
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,1005.44,773.89
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,855.07,666.14
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,654.03,513.62
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,858.21,668.87
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,1012.37,774.6
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,1000.97,764.04
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,985.7,752.45
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,961.72,736.14
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,934.26,717.58
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,901.97,696.05
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,866.6,672.33
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,823.49,643.9
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,778.15,613.54
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,725.9,576.8
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,672.43,538.54
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,612.25,493.83
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,552.4,446.57
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,488.44,393.68
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,422.48,337.49
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,346.72,272.72
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,277.1,210.84
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,193.33,134.97
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,117.47,1.59
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,43.25,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,65.36,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,147.52,90.21
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,235.57,181.62
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,306.88,247.8
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,385.89,318.21
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,454.21,377.9
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,525.91,437.74
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,588.43,486.97
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,651.76,534.55
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,701.83,568.45
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,756.39,604.3
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,804.16,633.29
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,850.02,659.97
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,888.95,681.95
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,925.07,701.12
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,953.9,714.34
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,979.33,724.93
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,998.21,732.23
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,1013.33,737.2
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,1022.2,738.4
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,1027.13,737.54
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,1023.93,736.61
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,1016.78,733.61
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,1004.13,727.42
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,987.66,719.04
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,963.94,706.18
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,936.77,691.17
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,902.01,669.88
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,864.35,646.59
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,820.8,619.33
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,775.12,590.28
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,721.84,555.43
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,673.18,523.13
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,611.65,479.55
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,550.55,433.94
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,480.87,379.67
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,413.96,325.21
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,337.11,262.19
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,266.72,201.53
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,182.95,126.14
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,107.11,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,39.67,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,66.46,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,148.87,86.57
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,238.61,184.02
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,310.84,251.81
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,391.11,324.02
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,459.48,384.24
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,531.17,444.36
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,589.71,490.61
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,653.34,537.92
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,709.27,576.75
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,764.31,613.86
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,811.95,643.93
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,857.65,671.97
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,897.25,696.24
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,933.97,718.17
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,962.66,734.95
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,987.88,749.4
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,1006.62,758.9
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,1021.52,765.93
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,1030.07,768.91
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,1034.6,769.46
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,1032.51,767.36
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,1026.39,762.88
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,1012.77,753.05
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,995.28,740.95
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,971.74,725.73
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,944.66,708.32
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,909.88,685.81
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,872.11,661.28
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,828.35,633.7
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,782.36,604.2
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,729.76,568.91
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,675.99,532.05
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,614.95,487.69
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,554.32,440.82
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,489.15,388.21
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,422.15,332.36
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,345.14,268.34
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,274.57,206.8
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,189.01,128.76
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,111.12,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,41.14,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,52.57,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,131.61,70.72
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,219.46,168.27
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,289.86,234.27
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,368.51,304.92
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,435.46,364.51
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,505.96,424.78
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,568.11,475.29
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,631.26,524.55
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,686.0,564.6
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,733.62,598.04
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,781.38,630.92
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,827.36,661.88
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,865.28,685.79
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,900.53,707.43
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,929.69,724.91
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,955.6,740.02
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,975.25,752.18
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,991.25,761.95
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,1000.33,765.7
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,1005.55,767.03
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,1004.01,765.43
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,998.59,761.45
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,986.15,752.08
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,969.95,740.41
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,946.88,725.08
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,920.39,707.55
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,887.59,684.89
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,851.91,660.23
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,808.64,632.09
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,763.26,602.06
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,711.29,565.95
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,663.91,532.55
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,602.65,486.26
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,541.88,438.17
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,472.64,381.76
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,406.23,325.56
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,328.67,259.53
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,258.02,196.86
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,172.58,117.54
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,95.22,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,35.19,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,51.1,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,131.24,63.54
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,222.11,168.13
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,292.39,233.56
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,370.67,302.82
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,342.74,284.65
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,284.1,237.81
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,391.88,327.75
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,507.37,420.04
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,621.53,509.09
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,735.06,591.36
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,672.69,542.48
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,573.3,462.87
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,737.83,588.54
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,890.49,693.92
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,917.69,709.43
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,941.6,723.99
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,877.9,677.78
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,781.7,609.0
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,737.95,574.99
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,673.14,525.52
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,683.59,533.94
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,710.02,552.8
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,609.59,476.59
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,510.4,400.7
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,609.26,478.72
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,701.89,548.61
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,714.28,557.67
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,715.82,558.57
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,543.6,430.14
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,365.69,292.03
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,334.4,268.93
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,303.66,245.02
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,270.54,219.74
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,237.79,193.96
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,201.14,163.76
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,165.83,133.85
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,128.0,101.13
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,92.16,69.55
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,53.65,34.26
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,12.73,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.37,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
