Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,36.98,12.22
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,81.74,60.14
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,130.11,103.36
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,176.08,144.06
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,218.77,181.52
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,263.85,220.17
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,310.81,259.88
2016,11,9,9,0,289.0,141.0,3.1,13.0,247.0,361.41,301.81
2016,11,9,9,15,367.0,144.5,3.35,13.5,294.0,446.5,371.11
2016,11,9,9,30,445.0,148.0,3.6,14.0,341.0,525.26,434.0
2016,11,9,9,45,615.0,124.0,3.9,14.5,413.5,656.01,537.7
2016,11,9,10,0,785.0,100.0,4.2,15.0,486.0,790.13,637.41
2016,11,9,10,15,651.0,139.5,4.35,15.0,471.5,747.03,603.96
2016,11,9,10,30,517.0,179.0,4.5,15.0,457.0,686.21,556.54
2016,11,9,10,45,528.0,184.5,4.7,15.5,477.5,715.37,578.36
2016,11,9,11,0,539.0,190.0,4.9,16.0,498.0,742.84,598.28
2016,11,9,11,15,284.5,212.5,5.0,16.0,375.5,520.27,422.53
2016,11,9,11,30,30.0,235.0,5.1,16.0,253.0,272.89,219.06
2016,11,9,11,45,136.0,255.5,5.25,16.0,337.5,416.84,338.04
2016,11,9,12,0,242.0,276.0,5.4,16.0,422.0,543.96,440.28
2016,11,9,12,15,574.0,182.0,5.4,16.0,525.0,787.62,634.89
2016,11,9,12,30,906.0,88.0,5.4,16.0,628.0,982.15,777.17
2016,11,9,12,45,910.0,84.5,5.4,16.0,618.0,973.16,769.89
2016,11,9,13,0,914.0,81.0,5.4,16.0,608.0,960.36,761.27
2016,11,9,13,15,906.5,80.0,5.35,15.5,589.0,936.38,745.78
2016,11,9,13,30,899.0,79.0,5.3,15.0,570.0,909.14,727.96
2016,11,9,13,45,891.5,76.0,5.25,15.0,544.0,876.29,704.59
2016,11,9,14,0,884.0,73.0,5.2,15.0,518.0,840.51,679.01
2016,11,9,14,15,868.0,71.5,5.15,15.0,484.5,797.06,647.52
2016,11,9,14,30,852.0,70.0,5.1,15.0,451.0,758.38,619.41
2016,11,9,14,45,829.5,67.5,5.1,15.0,412.0,704.82,579.72
2016,11,9,15,0,807.0,65.0,5.1,15.0,373.0,650.44,538.74
2016,11,9,15,15,775.0,61.5,4.95,14.5,329.5,588.28,489.4
2016,11,9,15,30,743.0,58.0,4.8,14.0,286.0,526.89,438.82
2016,11,9,15,45,692.5,54.0,4.7,13.5,239.5,456.04,378.91
2016,11,9,16,0,642.0,50.0,4.6,13.0,193.0,388.59,319.79
2016,11,9,16,15,565.5,43.0,4.3,12.5,147.0,313.85,252.83
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,243.79,188.39
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,158.42,105.53
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,68.83,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,6.82,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,94.8,31.27
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,212.19,161.11
2016,11,10,7,45,546.5,37.5,2.0,5.0,126.0,280.21,226.48
2016,11,10,8,0,637.0,44.0,2.3,6.0,172.0,361.42,299.88
2016,11,10,8,15,689.5,49.0,2.5,7.0,218.5,429.93,360.9
2016,11,10,8,30,742.0,54.0,2.7,8.0,265.0,502.37,422.82
2016,11,10,8,45,779.0,56.5,2.9,9.0,309.5,565.69,475.16
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,630.38,526.67
2016,11,10,9,15,839.5,61.5,3.1,10.5,394.0,686.45,568.31
2016,11,10,9,30,863.0,64.0,3.1,11.0,434.0,735.51,603.15
2016,11,10,9,45,885.0,63.5,3.1,11.5,469.5,784.48,637.22
2016,11,10,10,0,907.0,63.0,3.1,12.0,505.0,832.04,669.57
2016,11,10,10,15,918.0,64.0,3.0,12.5,532.5,870.39,694.01
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,906.02,716.13
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,935.15,733.32
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,961.01,748.07
2016,11,10,11,15,950.0,65.5,2.55,14.5,614.0,979.86,757.35
2016,11,10,11,30,954.0,66.0,2.4,15.0,627.0,994.98,764.04
2016,11,10,11,45,956.5,65.5,2.3,15.5,632.0,1003.57,766.84
2016,11,10,12,0,959.0,65.0,2.2,16.0,637.0,1008.26,767.17
2016,11,10,12,15,958.5,65.0,2.05,16.0,634.0,1006.78,764.32
2016,11,10,12,30,958.0,65.0,1.9,16.0,631.0,1001.37,758.98
2016,11,10,12,45,956.0,64.0,1.75,16.5,620.0,989.34,747.95
2016,11,10,13,0,954.0,63.0,1.6,17.0,609.0,973.48,734.58
2016,11,10,13,15,948.0,62.0,1.5,17.0,590.5,950.22,718.54
2016,11,10,13,30,942.0,61.0,1.4,17.0,572.0,923.48,700.34
2016,11,10,13,45,934.0,59.5,1.3,17.0,546.0,891.04,678.35
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,855.56,654.33
2016,11,10,14,15,912.0,56.5,1.1,17.0,487.0,812.43,624.95
2016,11,10,14,30,898.0,55.0,1.0,17.0,454.0,767.11,593.88
2016,11,10,14,45,878.5,53.0,0.95,17.0,415.0,715.24,558.45
2016,11,10,15,0,859.0,51.0,0.9,17.0,376.0,662.23,521.59
2016,11,10,15,15,830.5,48.5,0.8,16.5,333.0,602.01,478.0
2016,11,10,15,30,802.0,46.0,0.7,16.0,290.0,542.23,431.85
2016,11,10,15,45,758.5,42.5,0.65,16.0,243.5,473.86,377.01
2016,11,10,16,0,715.0,39.0,0.6,16.0,197.0,411.63,324.65
2016,11,10,16,15,643.5,34.0,0.75,15.0,150.5,334.62,260.84
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,264.46,199.14
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,177.61,113.9
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,90.47,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.5,14.0,1.2,4.0,41.0,98.14,21.8
2016,11,11,7,30,505.0,28.0,1.3,5.0,82.0,222.03,166.06
2016,11,11,7,45,593.0,34.0,1.45,6.5,128.0,294.9,235.58
2016,11,11,8,0,681.0,40.0,1.6,8.0,174.0,376.59,308.1
2016,11,11,8,15,729.5,44.5,1.7,9.0,221.0,444.51,367.67
2016,11,11,8,30,778.0,49.0,1.8,10.0,268.0,515.9,427.48
2016,11,11,8,45,809.0,52.0,1.95,11.0,312.0,577.65,477.48
2016,11,11,9,0,840.0,55.0,2.1,12.0,356.0,634.86,522.22
2016,11,11,9,15,860.0,57.0,2.25,12.5,395.0,688.18,561.29
2016,11,11,9,30,880.0,59.0,2.4,13.0,434.0,740.6,598.79
2016,11,11,9,45,895.0,60.0,2.55,14.0,467.5,786.56,629.7
2016,11,11,10,0,910.0,61.0,2.7,15.0,501.0,830.6,658.69
2016,11,11,10,15,917.5,62.0,2.65,15.5,527.0,866.03,680.89
2016,11,11,10,30,925.0,63.0,2.6,16.0,553.0,898.55,700.77
2016,11,11,10,45,928.0,64.5,2.6,16.5,572.0,924.56,716.35
2016,11,11,11,0,931.0,66.0,2.6,17.0,591.0,947.1,729.54
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.5,963.85,738.3
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,976.9,744.65
2016,11,11,11,45,932.0,68.5,2.5,18.5,617.5,982.71,746.73
2016,11,11,12,0,929.0,70.0,2.5,19.0,621.0,984.66,746.44
2016,11,11,12,15,719.5,137.0,2.45,19.0,562.5,881.37,675.43
2016,11,11,12,30,510.0,204.0,2.4,19.0,504.0,748.16,580.86
2016,11,11,12,45,703.0,140.5,2.4,19.5,545.5,859.04,661.06
2016,11,11,13,0,896.0,77.0,2.4,20.0,587.0,936.43,712.49
2016,11,11,13,15,650.0,143.5,2.35,20.0,507.0,791.3,611.41
2016,11,11,13,30,404.0,210.0,2.3,20.0,427.0,610.36,478.94
2016,11,11,13,45,496.5,174.5,2.3,20.0,429.0,655.11,515.68
2016,11,11,14,0,589.0,139.0,2.3,20.0,431.0,682.57,538.0
2016,11,11,14,15,704.5,105.0,2.3,20.0,431.5,716.25,563.33
2016,11,11,14,30,820.0,71.0,2.3,20.0,432.0,733.77,576.89
2016,11,11,14,45,790.5,70.0,2.3,20.0,393.0,678.37,537.51
2016,11,11,15,0,761.0,69.0,2.3,20.0,354.0,622.74,497.64
2016,11,11,15,15,728.5,65.5,2.1,19.0,312.5,562.42,452.24
2016,11,11,15,30,696.0,62.0,1.9,18.0,271.0,502.98,405.87
2016,11,11,15,45,636.0,58.0,1.7,17.5,225.0,432.66,348.44
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,363.93,290.58
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,287.58,226.14
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,219.22,165.89
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,113.64,70.83
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,16.37,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,38.0,92.14,7.65
2016,11,12,7,30,451.0,30.0,3.2,4.0,76.0,208.71,156.33
2016,11,12,7,45,546.0,37.0,3.5,4.5,122.0,278.19,225.35
2016,11,12,8,0,641.0,44.0,3.8,5.0,168.0,361.72,302.2
2016,11,12,8,15,695.5,48.5,3.85,5.5,215.0,430.79,365.27
2016,11,12,8,30,750.0,53.0,3.9,6.0,262.0,503.88,429.43
2016,11,12,8,45,788.5,56.0,4.0,6.5,307.0,568.94,484.98
2016,11,12,9,0,827.0,59.0,4.1,7.0,352.0,635.5,539.88
2016,11,12,9,15,851.5,61.5,3.95,7.5,393.0,692.63,582.83
2016,11,12,9,30,876.0,64.0,3.8,8.0,434.0,742.82,618.79
2016,11,12,9,45,899.0,64.0,3.65,8.5,470.0,793.57,654.25
2016,11,12,10,0,922.0,64.0,3.5,9.0,506.0,842.95,687.75
2016,11,12,10,15,934.0,65.5,3.35,9.0,534.5,883.19,715.02
2016,11,12,10,30,946.0,67.0,3.2,9.0,563.0,920.71,739.93
2016,11,12,10,45,953.5,68.0,3.1,9.5,584.5,950.6,758.01
2016,11,12,11,0,961.0,69.0,3.0,10.0,606.0,977.12,773.54
2016,11,12,11,15,966.0,69.5,2.9,10.0,619.5,997.13,785.82
2016,11,12,11,30,971.0,70.0,2.8,10.0,633.0,1013.41,795.54
2016,11,12,11,45,973.0,70.0,2.75,10.5,638.5,1022.33,799.29
2016,11,12,12,0,975.0,70.0,2.7,11.0,644.0,1027.3,800.51
2016,11,12,12,15,974.5,70.0,2.65,11.0,641.5,1025.88,798.99
2016,11,12,12,30,974.0,70.0,2.6,11.0,639.0,1020.47,794.97
2016,11,12,12,45,972.0,69.5,2.55,11.5,628.0,1009.05,785.56
2016,11,12,13,0,970.0,69.0,2.5,12.0,617.0,993.74,773.73
2016,11,12,13,15,964.0,68.0,2.45,12.0,598.0,970.35,757.9
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,943.43,739.75
2016,11,12,13,45,948.5,65.5,2.4,12.0,552.5,909.46,717.16
2016,11,12,14,0,939.0,64.0,2.4,12.0,526.0,872.49,692.35
2016,11,12,14,15,925.0,62.5,2.35,12.0,492.5,829.13,662.29
2016,11,12,14,30,911.0,61.0,2.3,12.0,459.0,783.55,630.31
2016,11,12,14,45,891.5,58.5,2.25,12.0,420.0,730.73,592.5
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,676.74,553.13
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,615.53,506.14
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,559.13,460.09
2016,11,12,15,45,768.0,47.0,1.6,10.5,245.0,488.23,400.97
2016,11,12,16,0,723.0,43.0,1.4,10.0,198.0,420.13,341.9
2016,11,12,16,15,647.5,37.0,1.3,9.0,150.5,339.76,271.87
2016,11,12,16,30,572.0,31.0,1.2,8.0,103.0,266.55,204.86
2016,11,12,16,45,423.5,22.0,1.1,7.0,62.0,173.23,107.86
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,83.59,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.0,13.0,1.25,0.0,38.5,96.94,0.0
2016,11,13,7,30,514.0,26.0,1.4,1.0,77.0,222.19,165.27
2016,11,13,7,45,602.0,32.5,1.55,2.0,123.5,295.6,238.97
2016,11,13,8,0,690.0,39.0,1.7,3.0,170.0,378.0,314.22
2016,11,13,8,15,740.5,43.0,1.6,4.0,217.0,446.6,375.13
2016,11,13,8,30,791.0,47.0,1.5,5.0,264.0,518.82,435.88
2016,11,13,8,45,823.0,50.0,1.45,6.0,308.5,576.85,482.77
2016,11,13,9,0,855.0,53.0,1.4,7.0,353.0,639.91,531.1
2016,11,13,9,15,876.0,55.5,1.3,8.0,393.0,695.1,568.63
2016,11,13,9,30,897.0,58.0,1.2,9.0,433.0,749.44,603.86
2016,11,13,9,45,911.0,59.5,1.1,10.0,467.0,795.81,631.93
2016,11,13,10,0,925.0,61.0,1.0,11.0,501.0,840.13,657.55
2016,11,13,10,15,933.5,62.0,0.95,11.5,528.0,876.82,679.1
2016,11,13,10,30,942.0,63.0,0.9,12.0,555.0,910.61,698.34
2016,11,13,10,45,946.5,64.5,0.9,13.0,574.5,938.35,712.92
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,962.64,725.14
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,980.18,735.63
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,993.97,743.87
2016,11,13,11,45,954.0,68.0,0.95,14.5,622.0,1000.31,747.14
2016,11,13,12,0,952.0,69.0,1.0,15.0,626.0,1002.72,748.13
2016,11,13,12,15,950.0,69.0,1.0,15.0,622.5,999.94,746.32
2016,11,13,12,30,948.0,69.0,1.0,15.0,619.0,993.29,742.25
2016,11,13,12,45,939.5,70.0,1.0,15.0,606.5,977.99,732.75
2016,11,13,13,0,931.0,71.0,1.0,15.0,594.0,959.09,721.12
2016,11,13,13,15,924.0,70.0,1.05,15.0,575.5,935.54,707.45
2016,11,13,13,30,917.0,69.0,1.1,15.0,557.0,908.65,691.53
2016,11,13,13,45,905.0,68.0,1.15,15.5,530.5,874.28,669.18
2016,11,13,14,0,893.0,67.0,1.2,16.0,504.0,837.21,644.84
2016,11,13,14,15,877.5,65.5,1.2,15.5,471.0,794.23,617.77
2016,11,13,14,30,862.0,64.0,1.2,15.0,438.0,749.29,588.84
2016,11,13,14,45,839.0,61.5,1.25,15.0,399.5,695.95,552.65
2016,11,13,15,0,816.0,59.0,1.3,15.0,361.0,647.45,519.11
2016,11,13,15,15,784.0,56.0,1.2,14.5,317.5,585.98,472.85
2016,11,13,15,30,752.0,53.0,1.1,14.0,274.0,525.26,425.08
2016,11,13,15,45,699.5,49.0,1.0,13.5,228.0,453.4,366.77
2016,11,13,16,0,647.0,45.0,0.9,13.0,182.0,385.19,309.16
2016,11,13,16,15,568.0,38.5,0.95,12.0,137.0,306.87,242.59
2016,11,13,16,30,489.0,32.0,1.0,11.0,92.0,236.15,179.27
2016,11,13,16,45,244.5,25.0,1.05,10.0,55.0,121.85,72.37
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,16.37,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.5,14.0,0.85,5.5,32.0,78.96,0.0
2016,11,14,7,30,377.0,28.0,0.9,6.0,64.0,180.37,130.22
2016,11,14,7,45,466.5,36.5,0.95,6.5,106.0,248.17,197.05
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,325.78,266.43
2016,11,14,8,15,278.0,53.0,1.0,7.5,104.5,218.28,182.36
2016,11,14,8,30,0.0,61.0,1.0,8.0,61.0,54.46,41.91
2016,11,14,8,45,0.0,72.0,1.0,8.5,72.0,64.72,50.99
2016,11,14,9,0,0.0,83.0,1.0,9.0,83.0,75.02,59.72
2016,11,14,9,15,0.0,70.5,0.85,9.5,70.5,62.33,48.56
2016,11,14,9,30,0.0,58.0,0.7,10.0,58.0,51.23,38.84
2016,11,14,9,45,0.0,57.5,0.55,11.0,57.5,50.79,38.24
2016,11,14,10,0,0.0,57.0,0.4,12.0,57.0,50.36,37.64
2016,11,14,10,15,0.0,97.5,0.35,12.5,97.5,87.23,68.59
2016,11,14,10,30,0.0,138.0,0.3,13.0,138.0,127.14,101.21
2016,11,14,10,45,22.0,184.0,0.25,14.0,196.0,194.33,155.61
2016,11,14,11,0,44.0,230.0,0.2,15.0,254.0,282.16,223.73
2016,11,14,11,15,97.5,248.5,0.25,15.0,303.5,354.41,280.09
2016,11,14,11,30,151.0,267.0,0.3,15.0,353.0,445.87,349.3
2016,11,14,11,45,115.0,264.0,0.4,15.5,330.5,390.92,306.5
2016,11,14,12,0,79.0,261.0,0.5,16.0,308.0,353.11,277.29
2016,11,14,12,15,113.0,265.0,0.5,16.0,331.0,390.39,306.93
2016,11,14,12,30,147.0,269.0,0.5,16.0,354.0,445.13,348.31
2016,11,14,12,45,123.0,261.5,0.55,16.5,331.5,412.31,322.57
2016,11,14,13,0,99.0,254.0,0.6,17.0,309.0,362.44,284.77
2016,11,14,13,15,52.5,215.5,0.6,17.0,245.0,272.4,215.15
2016,11,14,13,30,6.0,177.0,0.6,17.0,181.0,172.79,135.9
2016,11,14,13,45,35.5,192.0,0.6,17.0,210.0,229.35,182.62
2016,11,14,14,0,65.0,207.0,0.6,17.0,239.0,272.68,217.49
2016,11,14,14,15,418.5,144.5,0.55,17.0,326.5,524.88,417.86
2016,11,14,14,30,772.0,82.0,0.5,17.0,414.0,708.67,550.3
2016,11,14,14,45,752.5,77.5,0.45,17.0,377.5,658.32,512.48
2016,11,14,15,0,733.0,73.0,0.4,17.0,341.0,607.12,476.26
2016,11,14,15,15,699.0,68.5,0.3,16.5,299.5,549.52,433.27
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,489.78,387.39
2016,11,14,15,45,620.0,57.5,0.1,16.0,215.0,423.31,334.21
2016,11,14,16,0,575.0,51.0,0.0,16.0,172.0,360.09,281.89
2016,11,14,16,15,494.0,43.0,0.15,15.0,128.5,283.23,219.01
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,214.64,159.88
2016,11,14,16,45,277.5,23.5,0.45,13.5,50.0,130.47,73.25
2016,11,14,17,0,142.0,12.0,0.6,13.0,15.0,48.06,0.0
2016,11,14,17,15,71.0,6.0,0.65,12.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.0,18.0,1.2,4.5,27.5,56.8,0.0
2016,11,15,7,30,202.0,36.0,1.3,5.0,55.0,128.86,92.23
2016,11,15,7,45,295.0,51.0,1.4,5.5,96.0,194.22,155.45
2016,11,15,8,0,388.0,66.0,1.5,6.0,137.0,270.31,223.36
2016,11,15,8,15,450.0,77.0,1.45,6.5,181.0,335.69,281.12
2016,11,15,8,30,512.0,88.0,1.4,7.0,225.0,406.9,341.8
2016,11,15,8,45,566.5,93.5,1.4,7.5,268.5,475.69,398.56
2016,11,15,9,0,621.0,99.0,1.4,8.0,312.0,546.29,454.76
2016,11,15,9,15,651.5,104.5,1.45,8.5,351.0,602.95,498.47
2016,11,15,9,30,682.0,110.0,1.5,9.0,390.0,660.04,541.31
2016,11,15,9,45,729.0,106.5,1.55,10.0,428.0,719.8,583.04
2016,11,15,10,0,776.0,103.0,1.6,11.0,466.0,779.82,623.53
2016,11,15,10,15,790.5,105.5,1.65,12.0,494.0,819.71,648.63
2016,11,15,10,30,805.0,108.0,1.7,13.0,522.0,857.46,672.02
2016,11,15,10,45,824.0,106.5,1.75,14.0,544.5,886.51,689.04
2016,11,15,11,0,843.0,105.0,1.8,15.0,567.0,918.67,708.14
2016,11,15,11,15,848.5,106.0,1.8,15.0,580.0,938.38,720.61
2016,11,15,11,30,854.0,107.0,1.8,15.0,593.0,954.72,731.02
2016,11,15,11,45,862.5,105.0,1.85,15.5,599.5,966.9,738.04
2016,11,15,12,0,871.0,103.0,1.9,16.0,606.0,975.5,742.82
2016,11,15,12,15,869.5,102.5,1.9,16.0,603.0,972.74,740.89
2016,11,15,12,30,868.0,102.0,1.9,16.0,600.0,966.33,736.81
2016,11,15,12,45,820.5,117.0,1.95,16.5,580.5,931.23,712.69
2016,11,15,13,0,773.0,132.0,2.0,17.0,561.0,900.75,691.97
2016,11,15,13,15,764.0,130.0,1.95,17.0,542.5,876.41,675.66
2016,11,15,13,30,755.0,128.0,1.9,17.0,524.0,849.27,657.37
2016,11,15,13,45,753.0,121.5,1.9,17.0,500.5,820.3,638.3
2016,11,15,14,0,751.0,115.0,1.9,17.0,477.0,788.54,617.16
2016,11,15,14,15,731.5,111.0,1.8,16.5,444.5,743.04,586.25
2016,11,15,14,30,712.0,107.0,1.7,16.0,412.0,696.22,554.03
2016,11,15,14,45,695.0,100.0,1.65,16.0,375.5,646.8,518.39
2016,11,15,15,0,678.0,93.0,1.6,16.0,339.0,596.53,480.48
2016,11,15,15,15,639.5,87.0,1.35,15.5,297.0,533.06,430.93
2016,11,15,15,30,601.0,81.0,1.1,15.0,255.0,471.25,381.33
2016,11,15,15,45,554.5,72.0,0.9,14.5,211.0,404.06,326.29
2016,11,15,16,0,508.0,63.0,0.7,14.0,167.0,340.28,272.2
2016,11,15,16,15,423.5,52.0,0.75,13.5,124.0,261.96,206.04
2016,11,15,16,30,339.0,41.0,0.8,13.0,81.0,192.28,144.64
2016,11,15,16,45,213.5,26.0,0.9,12.5,47.0,111.78,60.17
2016,11,15,17,0,88.0,11.0,1.0,12.0,13.0,33.06,0.0
2016,11,15,17,15,44.0,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,47.2,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,134.02,94.03
2016,11,16,7,45,313.0,48.5,1.6,6.0,94.5,198.26,157.99
2016,11,16,8,0,402.0,63.0,1.8,7.0,135.0,272.8,224.61
2016,11,16,8,15,464.0,72.5,1.65,7.5,178.0,336.99,281.43
2016,11,16,8,30,526.0,82.0,1.5,8.0,221.0,409.66,343.11
2016,11,16,8,45,571.5,89.0,1.4,9.0,263.0,473.3,394.57
2016,11,16,9,0,617.0,96.0,1.3,10.0,305.0,539.54,445.74
2016,11,16,9,15,647.0,101.0,1.35,11.0,343.5,595.0,487.41
2016,11,16,9,30,677.0,106.0,1.4,12.0,382.0,650.85,528.02
2016,11,16,9,45,700.0,110.0,1.5,13.0,415.5,700.18,562.08
2016,11,16,10,0,723.0,114.0,1.6,14.0,449.0,748.67,594.63
2016,11,16,10,15,738.5,116.5,1.7,14.5,476.5,787.93,621.1
2016,11,16,10,30,754.0,119.0,1.8,15.0,504.0,825.26,646.03
2016,11,16,10,45,771.0,118.5,1.9,16.0,525.5,858.15,666.42
2016,11,16,11,0,788.0,118.0,2.0,17.0,547.0,888.61,684.96
2016,11,16,11,15,794.5,119.5,2.0,17.0,560.5,909.13,698.14
2016,11,16,11,30,801.0,121.0,2.0,17.0,574.0,926.53,709.37
2016,11,16,11,45,812.0,118.0,2.05,17.5,580.5,932.95,712.47
2016,11,16,12,0,823.0,115.0,2.1,18.0,587.0,942.81,718.16
2016,11,16,12,15,822.0,114.5,2.15,18.0,584.5,940.64,717.16
2016,11,16,12,30,821.0,114.0,2.2,18.0,582.0,934.97,714.05
2016,11,16,12,45,843.5,103.0,2.25,18.5,576.0,935.6,714.09
2016,11,16,13,0,866.0,92.0,2.3,19.0,570.0,931.82,711.2
2016,11,16,13,15,858.0,91.0,2.25,19.0,551.5,908.37,695.4
2016,11,16,13,30,850.0,90.0,2.2,19.0,533.0,881.8,677.69
2016,11,16,13,45,841.0,87.0,2.2,19.0,507.5,848.99,656.12
2016,11,16,14,0,832.0,84.0,2.2,19.0,482.0,813.47,632.56
2016,11,16,14,15,814.5,81.5,2.1,19.0,450.0,769.27,601.82
2016,11,16,14,30,797.0,79.0,2.0,19.0,418.0,723.36,569.6
2016,11,16,14,45,776.5,75.0,1.95,19.0,380.5,672.1,533.37
2016,11,16,15,0,756.0,71.0,1.9,19.0,343.0,619.99,495.52
2016,11,16,15,15,721.5,67.0,1.65,18.0,301.0,558.4,448.68
2016,11,16,15,30,687.0,63.0,1.4,17.0,259.0,501.49,403.72
2016,11,16,15,45,639.5,56.5,1.15,16.5,215.0,432.74,347.29
2016,11,16,16,0,592.0,50.0,0.9,16.0,171.0,367.44,291.75
2016,11,16,16,15,509.0,42.5,0.95,15.0,127.5,289.5,226.16
2016,11,16,16,30,426.0,35.0,1.0,14.0,84.0,219.91,164.23
2016,11,16,16,45,283.5,23.0,1.1,13.0,49.0,131.15,67.06
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,47.02,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.0,1.3,5.0,29.5,66.15,0.0
2016,11,17,7,30,385.0,26.0,1.5,6.0,59.0,179.2,121.99
2016,11,17,7,45,482.0,34.0,1.7,7.0,101.5,249.99,197.2
2016,11,17,8,0,579.0,42.0,1.9,8.0,144.0,327.1,267.12
2016,11,17,8,15,637.5,47.5,1.8,8.5,189.0,395.5,328.04
2016,11,17,8,30,696.0,53.0,1.7,9.0,234.0,468.47,390.18
2016,11,17,8,45,732.5,57.0,1.6,10.0,277.0,530.5,440.18
2016,11,17,9,0,769.0,61.0,1.5,11.0,320.0,594.0,488.84
2016,11,17,9,15,794.5,64.0,1.4,12.0,359.0,649.69,528.44
2016,11,17,9,30,820.0,67.0,1.3,13.0,398.0,705.08,565.05
2016,11,17,9,45,843.5,67.5,1.2,14.0,432.5,755.11,596.31
2016,11,17,10,0,867.0,68.0,1.1,15.0,467.0,796.55,620.37
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.5,834.97,642.77
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,870.93,662.86
2016,11,17,10,45,898.5,72.0,0.8,17.0,542.5,899.52,676.25
2016,11,17,11,0,906.0,73.0,0.7,18.0,563.0,924.99,687.28
2016,11,17,11,15,910.5,73.5,0.65,18.0,576.0,943.77,697.39
2016,11,17,11,30,915.0,74.0,0.6,18.0,589.0,959.05,705.36
2016,11,17,11,45,918.0,74.0,0.55,18.5,594.5,968.68,708.5
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,974.61,709.49
2016,11,17,12,15,919.5,74.0,0.5,19.0,597.0,972.55,708.11
2016,11,17,12,30,918.0,74.0,0.5,19.0,594.0,966.75,704.67
2016,11,17,12,45,910.5,75.0,0.55,19.5,582.5,952.93,696.16
2016,11,17,13,0,903.0,76.0,0.6,20.0,571.0,935.62,685.63
2016,11,17,13,15,896.0,75.0,0.6,20.0,552.5,912.87,671.93
2016,11,17,13,30,889.0,74.0,0.6,20.0,534.0,886.9,656.24
2016,11,17,13,45,881.0,71.5,0.6,20.0,509.0,855.1,636.72
2016,11,17,14,0,873.0,69.0,0.6,20.0,484.0,820.47,615.24
2016,11,17,14,15,857.5,67.0,0.55,20.0,452.0,777.88,587.34
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,740.08,562.49
2016,11,17,14,45,822.0,61.5,0.5,20.0,382.5,688.27,528.24
2016,11,17,15,0,802.0,58.0,0.5,20.0,345.0,635.49,492.63
2016,11,17,15,15,769.5,55.0,0.5,19.5,303.0,574.73,449.4
2016,11,17,15,30,737.0,52.0,0.5,19.0,261.0,514.78,404.55
2016,11,17,15,45,690.0,47.0,0.5,18.5,216.5,445.82,350.81
2016,11,17,16,0,643.0,42.0,0.5,18.0,172.0,380.04,297.05
2016,11,17,16,15,562.5,36.0,0.65,17.0,128.0,302.21,232.87
2016,11,17,16,30,482.0,30.0,0.8,16.0,84.0,232.04,170.8
2016,11,17,16,45,335.0,20.0,0.95,15.0,48.5,141.35,67.22
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,58.55,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.0,13.0,1.1,7.0,27.0,60.72,0.0
2016,11,18,7,30,348.0,26.0,1.1,8.0,54.0,165.21,108.01
2016,11,18,7,45,443.5,35.0,1.1,9.0,95.5,235.32,183.28
2016,11,18,8,0,539.0,44.0,1.1,10.0,137.0,314.24,253.24
2016,11,18,8,15,599.5,50.5,1.1,10.5,181.5,382.22,312.78
2016,11,18,8,30,660.0,57.0,1.1,11.0,226.0,455.33,374.16
2016,11,18,8,45,697.5,61.5,1.1,12.0,268.5,513.32,420.66
2016,11,18,9,0,735.0,66.0,1.1,13.0,311.0,576.5,468.97
2016,11,18,9,15,762.5,69.5,1.0,14.0,350.0,632.79,508.75
2016,11,18,9,30,790.0,73.0,0.9,15.0,389.0,689.01,545.27
2016,11,18,9,45,809.0,75.5,0.85,16.0,423.0,737.02,575.05
2016,11,18,10,0,828.0,78.0,0.8,17.0,457.0,783.62,602.93
2016,11,18,10,15,841.5,80.0,0.85,17.5,484.5,823.28,628.03
2016,11,18,10,30,855.0,82.0,0.9,18.0,512.0,860.61,651.34
2016,11,18,10,45,865.5,82.5,1.0,19.0,533.0,890.83,669.3
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,918.1,685.26
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,938.27,695.31
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,945.53,697.04
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,955.78,700.58
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,962.47,701.88
2016,11,18,12,15,895.0,84.0,0.95,23.0,589.5,960.95,699.9
2016,11,18,12,30,894.0,84.0,0.9,23.0,587.0,955.79,695.88
2016,11,18,12,45,892.0,82.5,0.9,23.5,576.5,944.21,687.6
2016,11,18,13,0,890.0,81.0,0.9,24.0,566.0,929.1,677.3
2016,11,18,13,15,882.5,80.0,0.9,24.0,548.0,906.2,663.45
2016,11,18,13,30,875.0,79.0,0.9,24.0,530.0,888.69,653.23
2016,11,18,13,45,866.0,77.0,0.95,24.0,505.0,856.71,634.31
2016,11,18,14,0,857.0,75.0,1.0,24.0,480.0,821.96,613.48
2016,11,18,14,15,840.5,73.0,1.0,24.0,448.0,778.66,585.87
2016,11,18,14,30,824.0,71.0,1.0,24.0,416.0,733.52,556.64
2016,11,18,14,45,801.5,67.5,1.0,24.0,378.5,680.65,521.45
2016,11,18,15,0,779.0,64.0,1.0,24.0,341.0,627.03,484.93
2016,11,18,15,15,745.0,60.5,0.95,23.0,299.0,565.67,441.14
2016,11,18,15,30,711.0,57.0,0.9,22.0,257.0,505.28,396.16
2016,11,18,15,45,659.0,52.0,0.9,21.0,212.5,434.81,341.76
2016,11,18,16,0,607.0,47.0,0.9,20.0,168.0,367.92,287.55
2016,11,18,16,15,523.0,39.5,1.0,19.0,124.0,292.59,224.83
2016,11,18,16,30,439.0,32.0,1.1,18.0,80.0,222.2,162.56
2016,11,18,16,45,219.5,16.0,1.2,17.0,40.0,102.01,43.8
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,1.6,6.5,25.5,57.96,0.0
2016,11,19,7,30,333.0,25.0,1.9,7.0,51.0,157.78,99.59
2016,11,19,7,45,429.5,34.5,2.25,8.0,92.0,228.7,179.03
2016,11,19,8,0,526.0,44.0,2.6,9.0,133.0,307.66,250.66
2016,11,19,8,15,586.0,50.5,2.6,9.5,176.5,374.6,310.89
2016,11,19,8,30,646.0,57.0,2.6,10.0,220.0,446.62,373.27
