Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,45,666.5,65.0,2.6,11.0,259.5,501.22,418.55
2016,11,19,9,0,687.0,73.0,2.6,12.0,299.0,556.1,462.09
2016,11,19,9,15,713.5,77.0,2.9,13.0,336.5,610.2,504.54
2016,11,19,9,30,740.0,81.0,3.2,14.0,374.0,664.37,544.73
2016,11,19,9,45,516.0,134.0,3.5,15.0,346.5,576.29,472.82
2016,11,19,10,0,292.0,187.0,3.8,16.0,319.0,461.93,377.93
2016,11,19,10,15,547.0,139.5,4.2,16.5,405.5,643.54,524.59
2016,11,19,10,30,802.0,92.0,4.6,17.0,492.0,825.68,660.86
2016,11,19,10,45,804.0,96.0,5.0,17.5,511.0,851.45,678.93
2016,11,19,11,0,806.0,100.0,5.4,18.0,530.0,874.15,695.69
2016,11,19,11,15,815.0,101.0,5.55,18.0,544.5,896.58,712.23
2016,11,19,11,30,824.0,102.0,5.7,18.0,559.0,915.91,726.63
2016,11,19,11,45,837.5,99.5,5.9,18.0,568.0,932.02,739.13
2016,11,19,12,0,851.0,97.0,6.1,18.0,577.0,944.75,749.32
2016,11,19,12,15,855.0,96.5,6.1,17.5,577.0,947.41,752.69
2016,11,19,12,30,859.0,96.0,6.1,17.0,577.0,946.48,753.66
2016,11,19,12,45,429.5,59.5,6.2,17.0,300.0,491.53,405.48
2016,11,19,13,0,0.0,23.0,6.3,17.0,23.0,20.29,11.34
2016,11,19,13,15,0.0,65.5,6.25,16.5,65.5,57.93,43.02
2016,11,19,13,30,0.0,108.0,6.2,16.0,108.0,97.34,76.1
2016,11,19,13,45,77.5,158.5,6.2,16.0,195.0,227.21,186.7
2016,11,19,14,0,155.0,209.0,6.2,16.0,282.0,366.67,302.28
2016,11,19,14,15,522.0,136.0,6.15,15.5,358.0,596.81,496.32
2016,11,19,14,30,889.0,63.0,6.1,15.0,434.0,765.89,631.54
2016,11,19,14,45,876.5,59.0,6.1,14.5,397.0,717.77,595.61
2016,11,19,15,0,864.0,55.0,6.1,14.0,360.0,667.94,558.48
2016,11,19,15,15,834.0,52.0,6.0,13.5,317.0,606.88,509.7
2016,11,19,15,30,804.0,49.0,5.9,13.0,274.0,550.66,462.09
2016,11,19,15,45,753.5,45.5,5.8,12.5,227.5,478.53,399.73
2016,11,19,16,0,703.0,42.0,5.7,12.0,181.0,409.62,337.85
2016,11,19,16,15,620.0,35.5,5.45,11.0,134.5,327.02,263.36
2016,11,19,16,30,537.0,29.0,5.2,10.0,88.0,252.34,191.89
2016,11,19,16,45,268.5,14.5,4.95,9.5,44.0,114.24,47.22
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,12.0,1.75,-0.5,28.0,71.82,0.0
2016,11,20,7,30,437.0,24.0,2.1,0.0,56.0,186.04,114.65
2016,11,20,7,45,541.0,31.5,2.5,0.5,100.5,264.58,211.55
2016,11,20,8,0,645.0,39.0,2.9,1.0,145.0,350.89,293.14
2016,11,20,8,15,703.5,44.0,3.05,1.5,191.5,421.78,359.42
2016,11,20,8,30,762.0,49.0,3.2,2.0,238.0,497.11,427.12
2016,11,20,8,45,798.5,52.5,3.4,2.5,282.5,561.41,483.53
2016,11,20,9,0,835.0,56.0,3.6,3.0,327.0,627.03,539.03
2016,11,20,9,15,859.5,58.5,3.6,3.5,367.5,678.31,579.41
2016,11,20,9,30,884.0,61.0,3.6,4.0,408.0,734.15,621.27
2016,11,20,9,45,903.5,62.0,3.65,4.5,443.0,783.36,657.17
2016,11,20,10,0,923.0,63.0,3.7,5.0,478.0,830.99,691.24
2016,11,20,10,15,933.5,64.0,3.7,5.5,506.0,869.2,717.37
2016,11,20,10,30,944.0,65.0,3.7,6.0,534.0,904.68,741.2
2016,11,20,10,45,952.5,65.5,3.75,6.5,555.0,934.77,761.16
2016,11,20,11,0,961.0,66.0,3.8,7.0,576.0,961.61,778.69
2016,11,20,11,15,964.5,66.5,3.8,7.0,588.5,980.42,791.46
2016,11,20,11,30,968.0,67.0,3.8,7.0,601.0,995.5,801.71
2016,11,20,11,45,969.0,67.0,3.85,7.5,606.0,1003.78,806.12
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,1008.16,807.93
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,1005.79,806.2
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,999.51,801.91
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,985.64,791.23
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,968.07,778.09
2016,11,20,13,15,946.0,66.5,4.0,9.0,563.0,944.47,761.78
2016,11,20,13,30,938.0,66.0,4.0,9.0,544.0,917.51,743.08
2016,11,20,13,45,922.5,66.0,4.05,9.5,517.0,881.61,716.71
2016,11,20,14,0,907.0,66.0,4.1,10.0,490.0,843.13,688.35
2016,11,20,14,15,891.0,64.5,4.1,9.5,457.5,800.01,658.47
2016,11,20,14,30,875.0,63.0,4.1,9.0,425.0,754.93,626.67
2016,11,20,14,45,846.5,61.5,4.1,9.0,386.0,705.27,589.55
2016,11,20,15,0,818.0,60.0,4.1,9.0,347.0,648.48,546.05
2016,11,20,15,15,784.5,56.5,3.95,8.5,304.5,585.98,495.51
2016,11,20,15,30,751.0,53.0,3.8,8.0,262.0,524.34,443.69
2016,11,20,15,45,693.5,49.0,3.65,8.0,216.0,450.35,379.11
2016,11,20,16,0,636.0,45.0,3.5,8.0,170.0,380.34,315.93
2016,11,20,16,15,550.5,38.0,3.15,7.0,125.5,299.56,243.14
2016,11,20,16,30,465.0,31.0,2.8,6.0,81.0,226.86,173.69
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.5,105.42,40.09
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,12.0,1.5,-1.0,25.0,61.28,0.0
2016,11,21,7,30,363.0,24.0,1.8,0.0,50.0,164.14,94.64
2016,11,21,7,45,471.5,32.0,2.15,0.5,92.0,236.84,188.56
2016,11,21,8,0,580.0,40.0,2.5,1.0,134.0,321.76,268.48
2016,11,21,8,15,643.0,45.5,2.75,1.5,179.0,392.04,334.05
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,467.3,401.87
2016,11,21,8,45,747.5,54.5,3.25,2.5,268.0,531.9,458.77
2016,11,21,9,0,789.0,58.0,3.5,3.0,312.0,598.39,515.35
2016,11,21,9,15,816.0,60.5,3.5,3.5,351.5,655.11,560.74
2016,11,21,9,30,843.0,63.0,3.5,4.0,391.0,711.6,603.36
2016,11,21,9,45,865.5,64.0,3.5,5.0,426.0,755.32,633.87
2016,11,21,10,0,888.0,65.0,3.5,6.0,461.0,804.03,667.55
2016,11,21,10,15,900.5,66.5,3.5,6.5,489.5,843.48,694.7
2016,11,21,10,30,913.0,68.0,3.5,7.0,518.0,880.44,719.68
2016,11,21,10,45,923.5,68.0,3.5,7.5,539.0,910.94,739.64
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,938.4,757.3
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,958.66,771.09
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,975.36,782.46
2016,11,21,11,45,948.5,69.0,3.5,8.5,593.0,985.87,788.1
2016,11,21,12,0,952.0,69.0,3.5,9.0,599.0,992.59,791.23
2016,11,21,12,15,951.5,68.5,3.5,9.5,597.0,991.06,788.65
2016,11,21,12,30,951.0,68.0,3.5,10.0,595.0,985.68,783.6
2016,11,21,12,45,948.5,67.5,3.5,10.5,584.5,974.63,774.71
2016,11,21,13,0,946.0,67.0,3.5,11.0,574.0,959.85,763.38
2016,11,21,13,15,940.0,66.0,3.5,11.0,556.0,937.62,748.26
2016,11,21,13,30,934.0,65.0,3.5,11.0,538.0,911.99,730.77
2016,11,21,13,45,924.5,64.0,3.5,11.0,513.0,880.11,708.73
2016,11,21,14,0,915.0,63.0,3.5,11.0,488.0,845.34,684.48
2016,11,21,14,15,900.0,61.0,3.45,11.0,456.0,802.22,653.53
2016,11,21,14,30,885.0,59.0,3.4,11.0,424.0,757.03,620.71
2016,11,21,14,45,863.5,57.0,3.4,11.0,386.0,705.37,582.66
2016,11,21,15,0,842.0,55.0,3.4,11.0,348.0,652.79,543.13
2016,11,21,15,15,810.5,52.0,3.1,10.5,305.5,596.97,498.4
2016,11,21,15,30,779.0,49.0,2.8,10.0,263.0,536.12,447.48
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.5,465.06,386.68
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,397.26,326.4
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,316.1,254.5
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,242.91,184.67
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,109.73,37.23
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.0,11.0,1.15,-2.0,25.0,67.74,0.0
2016,11,22,7,30,418.0,22.0,1.3,-1.0,50.0,175.31,92.66
2016,11,22,7,45,523.0,29.0,1.45,-0.5,93.0,253.48,200.68
2016,11,22,8,0,628.0,36.0,1.6,0.0,136.0,338.12,280.88
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.5,408.65,346.06
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,483.95,412.63
2016,11,22,8,45,787.5,49.0,1.65,1.5,271.0,547.93,467.6
2016,11,22,9,0,826.0,52.0,1.7,2.0,315.0,608.31,517.72
2016,11,22,9,15,851.0,54.5,1.8,2.5,355.0,664.44,561.58
2016,11,22,9,30,876.0,57.0,1.9,3.0,395.0,720.21,603.11
2016,11,22,9,45,643.0,109.0,2.0,4.0,369.0,648.56,544.7
2016,11,22,10,0,410.0,161.0,2.1,5.0,343.0,539.38,453.62
2016,11,22,10,15,417.5,170.5,2.0,5.5,365.5,570.19,477.07
2016,11,22,10,30,425.0,180.0,1.9,6.0,388.0,599.87,498.06
2016,11,22,10,45,688.5,121.5,1.85,7.0,474.5,782.03,636.09
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,946.68,748.84
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,966.34,757.03
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,982.37,764.44
2016,11,22,11,45,798.0,106.5,1.55,9.5,544.5,899.99,704.82
2016,11,22,12,0,635.0,149.0,1.5,10.0,501.0,806.44,637.74
2016,11,22,12,15,798.5,106.0,1.4,10.5,547.0,902.64,704.16
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,988.37,758.69
2016,11,22,12,45,954.5,64.0,1.2,11.5,582.0,974.65,745.45
2016,11,22,13,0,947.0,65.0,1.1,12.0,571.0,957.28,731.36
2016,11,22,13,15,939.5,64.5,1.0,12.0,552.0,934.44,715.09
2016,11,22,13,30,932.0,64.0,0.9,12.0,533.0,908.26,696.72
2016,11,22,13,45,920.5,62.5,0.85,12.0,507.5,874.17,673.96
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,837.3,649.3
2016,11,22,14,15,893.0,59.5,0.7,12.0,449.5,794.33,619.37
2016,11,22,14,30,877.0,58.0,0.6,12.0,417.0,749.39,587.84
2016,11,22,14,45,855.5,55.5,0.55,12.0,379.0,697.49,551.71
2016,11,22,15,0,834.0,53.0,0.5,12.0,341.0,644.67,514.24
2016,11,22,15,15,802.0,50.0,0.4,11.5,299.0,583.97,468.89
2016,11,22,15,30,770.0,47.0,0.3,11.0,257.0,528.48,424.88
2016,11,22,15,45,720.5,43.0,0.25,11.0,212.5,458.28,367.66
2016,11,22,16,0,671.0,39.0,0.2,11.0,168.0,391.36,310.86
2016,11,22,16,15,588.5,33.0,0.3,10.5,124.0,311.55,243.23
2016,11,22,16,30,506.0,27.0,0.4,10.0,80.0,239.66,176.75
2016,11,22,16,45,253.0,13.5,0.55,9.5,40.0,107.97,31.02
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.5,11.5,1.05,0.5,15.0,25.99,0.0
2016,11,23,7,30,113.0,23.0,1.1,1.0,30.0,76.59,33.77
2016,11,23,7,45,161.5,39.0,1.2,2.0,59.0,126.66,98.88
2016,11,23,8,0,210.0,55.0,1.3,3.0,88.0,175.59,144.86
2016,11,23,8,15,236.5,71.5,1.25,3.5,119.5,209.87,177.11
2016,11,23,8,30,263.0,88.0,1.2,4.0,151.0,255.42,217.82
2016,11,23,8,45,283.5,102.0,1.15,4.5,181.5,296.36,253.38
2016,11,23,9,0,304.0,116.0,1.1,5.0,212.0,338.77,289.0
2016,11,23,9,15,306.5,132.0,0.95,5.5,239.0,372.56,315.74
2016,11,23,9,30,309.0,148.0,0.8,6.0,266.0,405.78,340.97
2016,11,23,9,45,250.0,169.5,0.7,7.0,270.0,398.24,331.33
2016,11,23,10,0,191.0,191.0,0.6,8.0,274.0,371.08,306.49
2016,11,23,10,15,250.0,196.0,0.85,9.0,313.0,446.15,366.67
2016,11,23,10,30,309.0,201.0,1.1,10.0,352.0,509.26,415.69
2016,11,23,10,45,348.0,203.0,1.4,11.0,379.0,553.03,449.24
2016,11,23,11,0,387.0,205.0,1.7,12.0,406.0,597.26,482.81
2016,11,23,11,15,469.0,188.0,1.75,12.0,438.0,676.16,542.96
2016,11,23,11,30,551.0,171.0,1.8,12.0,470.0,738.07,589.73
2016,11,23,11,45,713.5,129.0,1.9,12.5,520.0,853.32,671.64
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,951.56,738.7
2016,11,23,12,15,722.0,127.5,2.05,13.0,524.5,862.13,675.69
2016,11,23,12,30,568.0,168.0,2.1,13.0,479.0,754.42,599.92
2016,11,23,12,45,718.5,126.5,2.15,13.5,512.5,848.05,667.99
2016,11,23,13,0,869.0,85.0,2.2,14.0,546.0,920.07,717.48
2016,11,23,13,15,736.0,112.0,2.2,14.0,493.5,824.59,649.91
2016,11,23,13,30,603.0,139.0,2.2,14.0,441.0,723.8,578.42
2016,11,23,13,45,443.5,165.0,2.25,14.0,381.5,596.14,482.48
2016,11,23,14,0,284.0,191.0,2.3,14.0,322.0,467.12,381.27
2016,11,23,14,15,275.5,178.5,2.15,13.5,298.0,436.55,358.72
2016,11,23,14,30,267.0,166.0,2.0,13.0,274.0,405.73,335.03
2016,11,23,14,45,257.5,152.5,1.95,13.0,249.0,372.85,308.93
2016,11,23,15,0,248.0,139.0,1.9,13.0,224.0,340.1,282.48
2016,11,23,15,15,239.0,122.5,1.65,12.0,196.0,304.15,253.53
2016,11,23,15,30,230.0,106.0,1.4,11.0,168.0,268.54,224.03
2016,11,23,15,45,212.5,89.0,1.2,10.5,138.5,228.14,189.28
2016,11,23,16,0,195.0,72.0,1.0,10.0,109.0,189.19,154.87
2016,11,23,16,15,165.5,54.0,1.05,9.5,79.5,145.16,115.64
2016,11,23,16,30,136.0,36.0,1.1,9.0,50.0,103.87,76.83
2016,11,23,16,45,68.0,18.0,1.15,8.5,25.0,47.21,8.97
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,3.0,1.2,6.5,3.0,2.73,0.0
2016,11,24,7,30,0.0,6.0,1.4,7.0,6.0,5.26,0.0
2016,11,24,7,45,0.0,13.0,1.6,7.5,13.0,11.42,3.81
2016,11,24,8,0,0.0,20.0,1.8,8.0,20.0,17.59,9.48
2016,11,24,8,15,0.0,28.0,1.75,8.5,28.0,24.65,15.81
2016,11,24,8,30,0.0,36.0,1.7,9.0,36.0,31.72,22.09
2016,11,24,8,45,0.0,44.0,1.7,9.5,44.0,38.81,28.29
2016,11,24,9,0,0.0,52.0,1.7,10.0,52.0,45.9,34.4
2016,11,24,9,15,34.0,104.5,1.75,10.5,117.5,128.43,106.01
2016,11,24,9,30,68.0,157.0,1.8,11.0,183.0,216.57,180.21
2016,11,24,9,45,71.0,171.5,1.9,12.0,200.5,236.89,195.89
2016,11,24,10,0,74.0,186.0,2.0,13.0,218.0,257.47,211.75
2016,11,24,10,15,443.5,133.5,2.15,13.5,346.0,546.82,450.03
2016,11,24,10,30,813.0,81.0,2.3,14.0,474.0,815.4,649.49
2016,11,24,10,45,825.5,81.5,2.45,15.0,495.0,846.49,667.05
2016,11,24,11,0,838.0,82.0,2.6,16.0,516.0,874.9,684.85
2016,11,24,11,15,844.0,83.0,2.7,16.5,529.0,895.15,697.73
2016,11,24,11,30,850.0,84.0,2.8,17.0,542.0,912.18,708.47
2016,11,24,11,45,854.0,83.5,2.95,17.5,548.0,922.09,714.75
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,928.54,718.79
2016,11,24,12,15,857.5,83.0,3.1,18.5,552.0,927.9,716.93
2016,11,24,12,30,857.0,83.0,3.1,19.0,550.0,923.75,712.87
2016,11,24,12,45,831.0,90.5,3.15,19.5,537.0,901.95,697.05
2016,11,24,13,0,805.0,98.0,3.2,20.0,524.0,876.89,679.16
2016,11,24,13,15,797.0,97.0,3.15,20.0,507.0,855.08,664.31
2016,11,24,13,30,789.0,96.0,3.1,20.0,490.0,830.37,647.41
2016,11,24,13,45,775.5,94.5,3.1,20.0,465.5,797.63,625.07
2016,11,24,14,0,762.0,93.0,3.1,20.0,441.0,767.47,604.5
2016,11,24,14,15,743.0,90.0,2.95,20.0,410.5,724.27,573.48
2016,11,24,14,30,724.0,87.0,2.8,20.0,380.0,679.73,541.25
2016,11,24,14,45,693.5,84.0,2.7,20.0,344.0,625.82,501.8
2016,11,24,15,0,663.0,81.0,2.6,20.0,308.0,572.04,460.47
2016,11,24,15,15,624.5,76.0,2.25,19.0,268.5,511.34,413.35
2016,11,24,15,30,586.0,71.0,1.9,18.0,229.0,452.29,366.03
2016,11,24,15,45,516.5,65.0,1.55,17.5,186.5,377.38,304.03
2016,11,24,16,0,447.0,59.0,1.2,17.0,144.0,307.88,244.94
2016,11,24,16,15,358.0,48.0,1.2,16.5,104.0,231.21,179.76
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,164.63,119.6
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,75.26,13.24
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,8.5,16.5,32.0,0.0
2016,11,25,7,30,155.0,24.0,1.0,9.0,33.0,90.45,23.86
2016,11,25,7,45,260.0,38.0,1.15,9.5,69.5,163.43,122.81
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,239.73,192.06
2016,11,25,8,15,435.0,61.5,1.25,10.5,147.5,305.92,250.48
2016,11,25,8,30,505.0,71.0,1.2,11.0,189.0,378.91,312.65
2016,11,25,8,45,554.5,77.5,1.15,11.5,230.0,442.38,365.07
2016,11,25,9,0,604.0,84.0,1.1,12.0,271.0,508.9,417.81
2016,11,25,9,15,637.0,89.0,1.0,13.0,308.5,565.14,459.32
2016,11,25,9,30,670.0,94.0,0.9,14.0,346.0,622.13,499.47
2016,11,25,9,45,694.5,97.5,0.8,15.0,379.5,671.29,531.19
2016,11,25,10,0,719.0,101.0,0.7,16.0,413.0,719.8,560.91
2016,11,25,10,15,735.0,103.5,0.85,16.5,440.0,759.11,587.92
2016,11,25,10,30,751.0,106.0,1.0,17.0,467.0,796.62,613.54
2016,11,25,10,45,762.5,108.0,1.15,18.0,487.5,827.52,633.23
2016,11,25,11,0,774.0,110.0,1.3,19.0,508.0,855.93,651.1
2016,11,25,11,15,523.0,173.0,1.4,19.5,445.0,706.68,545.92
2016,11,25,11,30,272.0,236.0,1.5,20.0,382.0,539.33,420.21
2016,11,25,11,45,348.5,223.0,1.65,20.5,412.0,596.64,465.38
2016,11,25,12,0,425.0,210.0,1.8,21.0,442.0,671.44,520.2
2016,11,25,12,15,513.5,182.5,1.85,21.0,461.5,722.28,558.45
2016,11,25,12,30,602.0,155.0,1.9,21.0,481.0,777.08,598.12
2016,11,25,12,45,565.0,163.5,2.0,21.0,465.5,740.43,572.84
2016,11,25,13,0,528.0,172.0,2.1,21.0,450.0,709.66,551.7
2016,11,25,13,15,530.0,165.5,2.1,21.0,436.5,694.73,541.83
2016,11,25,13,30,532.0,159.0,2.1,21.0,423.0,677.59,530.2
2016,11,25,13,45,496.5,158.0,2.15,21.0,395.0,632.88,497.98
2016,11,25,14,0,461.0,157.0,2.2,21.0,367.0,588.05,465.36
2016,11,25,14,15,497.5,137.5,2.05,20.5,350.5,578.89,460.44
2016,11,25,14,30,534.0,118.0,1.9,20.0,334.0,565.35,451.72
2016,11,25,14,45,496.0,116.0,1.75,20.0,302.0,514.92,412.59
2016,11,25,15,0,458.0,114.0,1.6,20.0,270.0,465.88,374.12
2016,11,25,15,15,433.0,102.5,1.4,19.5,235.0,415.73,334.83
2016,11,25,15,30,408.0,91.0,1.2,19.0,200.0,366.76,295.37
2016,11,25,15,45,349.0,80.0,1.0,18.5,162.0,301.53,241.79
2016,11,25,16,0,290.0,69.0,0.8,18.0,124.0,241.67,191.41
2016,11,25,16,15,227.5,53.5,0.8,17.5,89.5,180.79,139.7
2016,11,25,16,30,165.0,38.0,0.8,17.0,55.0,126.77,91.06
2016,11,25,16,45,82.5,19.0,0.85,17.0,27.5,53.57,5.47
2016,11,25,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,45.84,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,123.26,20.73
2016,11,26,7,45,395.5,31.5,2.6,5.0,77.0,208.11,158.12
2016,11,26,8,0,523.0,42.0,3.0,6.0,118.0,298.35,242.88
2016,11,26,8,15,594.0,48.5,3.2,6.0,163.0,369.79,309.3
2016,11,26,8,30,665.0,55.0,3.4,6.0,208.0,447.35,379.16
2016,11,26,8,45,713.0,59.5,3.65,6.5,252.0,510.58,434.88
2016,11,26,9,0,761.0,64.0,3.9,7.0,296.0,580.68,494.25
2016,11,26,9,15,791.0,67.0,3.85,7.5,336.0,638.9,541.4
2016,11,26,9,30,821.0,70.0,3.8,8.0,376.0,697.15,585.27
2016,11,26,9,45,850.0,70.5,3.8,8.5,412.5,751.3,624.91
2016,11,26,10,0,879.0,71.0,3.8,9.0,449.0,804.57,663.01
2016,11,26,10,15,892.5,72.5,3.75,9.5,477.5,845.11,690.56
2016,11,26,10,30,906.0,74.0,3.7,10.0,506.0,875.11,709.95
2016,11,26,10,45,918.0,74.0,3.65,10.5,528.0,906.9,730.5
2016,11,26,11,0,930.0,74.0,3.6,11.0,550.0,935.75,748.71
2016,11,26,11,15,935.5,75.0,3.55,11.0,564.0,956.82,762.62
2016,11,26,11,30,941.0,76.0,3.5,11.0,578.0,974.39,774.12
2016,11,26,11,45,947.0,75.0,3.45,11.5,584.5,986.22,780.23
2016,11,26,12,0,953.0,74.0,3.4,12.0,591.0,994.33,783.86
2016,11,26,12,15,952.5,74.0,3.4,12.0,589.0,993.84,783.44
2016,11,26,12,30,952.0,74.0,3.4,12.0,587.0,989.54,780.59
2016,11,26,12,45,950.0,73.0,3.4,12.5,577.5,978.75,771.93
2016,11,26,13,0,948.0,72.0,3.4,13.0,568.0,964.24,760.85
2016,11,26,13,15,941.0,71.0,3.4,13.0,550.0,941.6,745.56
2016,11,26,13,30,934.0,70.0,3.4,13.0,532.0,915.59,727.95
2016,11,26,13,45,924.5,68.5,3.4,13.0,507.0,883.61,706.02
2016,11,26,14,0,915.0,67.0,3.4,13.0,482.0,848.73,681.88
2016,11,26,14,15,899.0,65.0,3.35,12.5,449.5,805.38,652.2
2016,11,26,14,30,883.0,63.0,3.3,12.0,417.0,760.02,620.57
2016,11,26,14,45,861.0,60.5,3.3,12.0,379.5,714.11,587.05
2016,11,26,15,0,839.0,58.0,3.3,12.0,342.0,660.51,546.87
2016,11,26,15,15,805.0,54.5,3.0,11.5,299.0,597.37,496.42
2016,11,26,15,30,771.0,51.0,2.7,11.0,256.0,535.02,444.49
2016,11,26,15,45,717.5,46.5,2.45,10.5,211.0,462.13,382.38
2016,11,26,16,0,664.0,42.0,2.2,10.0,166.0,392.76,321.02
2016,11,26,16,15,574.5,35.5,2.0,9.0,121.0,309.55,247.23
2016,11,26,16,30,485.0,29.0,1.8,8.0,76.0,234.65,174.65
2016,11,26,16,45,242.5,14.5,1.6,7.0,38.0,106.0,12.72
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,10.5,1.05,-1.5,16.5,39.88,0.0
2016,11,27,7,30,225.0,21.0,1.2,-1.0,33.0,108.04,2.58
2016,11,27,7,45,352.5,32.0,1.35,-0.5,72.0,191.5,146.52
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,279.69,230.95
2016,11,27,8,15,553.5,50.0,1.35,0.5,155.0,350.65,296.12
2016,11,27,8,30,627.0,57.0,1.2,1.0,199.0,428.04,364.04
2016,11,27,8,45,675.0,62.0,1.1,2.0,242.5,493.96,419.21
2016,11,27,9,0,723.0,67.0,1.0,3.0,286.0,562.68,473.79
2016,11,27,9,15,754.5,70.5,0.9,4.0,325.5,616.7,514.28
2016,11,27,9,30,786.0,74.0,0.8,5.0,365.0,675.21,554.83
2016,11,27,9,45,805.5,77.5,0.7,6.0,399.0,724.55,586.28
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,772.56,615.54
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,813.88,642.81
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,853.02,668.3
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.5,884.05,687.95
2016,11,27,11,0,874.0,89.0,0.8,9.0,533.0,912.14,705.61
2016,11,27,11,15,880.5,90.0,0.85,9.0,547.0,933.61,720.07
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,951.72,732.47
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,960.32,737.32
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,965.28,740.0
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.0,964.89,740.63
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,960.84,739.03
2016,11,27,12,45,880.0,92.5,1.15,10.5,558.0,947.47,729.98
2016,11,27,13,0,874.0,92.0,1.2,11.0,548.0,930.64,718.79
2016,11,27,13,15,866.0,91.0,1.2,11.0,530.0,908.06,704.23
2016,11,27,13,30,858.0,90.0,1.2,11.0,512.0,882.33,687.59
2016,11,27,13,45,839.5,90.0,1.3,11.0,486.0,845.85,664.85
2016,11,27,14,0,821.0,90.0,1.4,11.0,460.0,807.05,640.1
2016,11,27,14,15,802.0,87.5,1.35,11.0,428.5,762.97,609.29
2016,11,27,14,30,783.0,85.0,1.3,11.0,397.0,717.22,576.9
2016,11,27,14,45,749.0,82.5,1.3,11.0,359.0,664.28,539.11
2016,11,27,15,0,715.0,80.0,1.3,11.0,321.0,606.74,495.9
2016,11,27,15,15,674.0,75.0,1.1,10.5,279.5,542.41,444.95
2016,11,27,15,30,633.0,70.0,0.9,10.0,238.0,479.8,393.81
2016,11,27,15,45,568.5,63.5,0.75,9.5,194.0,404.9,331.61
2016,11,27,16,0,504.0,57.0,0.6,9.0,150.0,334.86,271.45
2016,11,27,16,15,404.0,46.5,0.65,8.0,108.0,250.88,199.69
2016,11,27,16,30,304.0,36.0,0.7,7.0,66.0,177.05,131.51
2016,11,27,16,45,152.0,18.0,0.8,6.5,33.0,82.35,5.47
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.5,0.95,1.5,5.5,5.0,0.0
2016,11,28,7,30,0.0,11.0,1.1,2.0,11.0,9.67,0.0
2016,11,28,7,45,0.0,24.0,1.3,2.5,24.0,21.16,11.61
2016,11,28,8,0,0.0,37.0,1.5,3.0,37.0,33.69,23.62
2016,11,28,8,15,0.0,52.0,1.45,3.0,52.0,48.35,37.02
2016,11,28,8,30,0.0,67.0,1.4,3.0,67.0,62.92,50.22
2016,11,28,8,45,0.0,81.5,1.4,3.5,81.5,76.92,62.65
2016,11,28,9,0,0.0,96.0,1.4,4.0,96.0,90.98,74.91
2016,11,28,9,15,0.0,105.5,1.4,4.5,105.5,99.57,82.2
2016,11,28,9,30,0.0,115.0,1.4,5.0,115.0,108.34,89.52
2016,11,28,9,45,17.0,141.5,1.4,6.0,149.0,148.87,124.35
2016,11,28,10,0,34.0,168.0,1.4,7.0,183.0,204.3,170.85
2016,11,28,10,15,43.0,182.5,1.55,7.5,202.5,228.79,190.86
2016,11,28,10,30,52.0,197.0,1.7,8.0,222.0,253.93,211.32
2016,11,28,10,45,181.0,204.5,1.9,8.5,295.5,391.4,326.68
2016,11,28,11,0,310.0,212.0,2.1,9.0,369.0,535.76,442.47
2016,11,28,11,15,310.0,218.5,2.1,9.0,379.0,548.67,450.99
2016,11,28,11,30,310.0,225.0,2.1,9.0,389.0,560.42,459.59
2016,11,28,11,45,261.0,234.5,2.1,9.0,373.5,529.24,433.78
2016,11,28,12,0,212.0,244.0,2.1,9.0,358.0,478.55,393.2
2016,11,28,12,15,303.5,227.5,2.15,9.0,390.5,561.27,460.56
2016,11,28,12,30,395.0,211.0,2.2,9.0,423.0,624.61,511.36
2016,11,28,12,45,293.0,223.0,2.25,9.5,379.0,542.55,444.67
2016,11,28,13,0,191.0,235.0,2.3,10.0,335.0,444.17,365.25
2016,11,28,13,15,155.0,227.5,2.35,10.0,306.5,400.23,330.35
2016,11,28,13,30,119.0,220.0,2.4,10.0,278.0,357.19,295.39
2016,11,28,13,45,153.0,208.5,2.45,10.5,279.5,369.86,306.81
2016,11,28,14,0,187.0,197.0,2.5,11.0,281.0,380.49,316.21
2016,11,28,14,15,111.5,177.0,2.35,11.0,226.5,291.09,241.91
2016,11,28,14,30,36.0,157.0,2.2,11.0,172.0,193.18,159.44
2016,11,28,14,45,32.0,143.5,2.1,11.0,156.0,174.64,144.27
2016,11,28,15,0,28.0,130.0,2.0,11.0,140.0,156.58,129.12
2016,11,28,15,15,23.5,114.0,1.85,10.5,121.5,135.49,111.42
2016,11,28,15,30,19.0,98.0,1.7,10.0,103.0,107.13,87.24
2016,11,28,15,45,12.5,81.5,1.55,9.5,84.5,86.55,69.37
2016,11,28,16,0,6.0,65.0,1.4,9.0,66.0,66.63,51.82
2016,11,28,16,15,3.0,47.0,1.45,8.5,47.5,46.91,34.31
2016,11,28,16,30,0.0,29.0,1.5,8.0,29.0,27.04,16.21
2016,11,28,16,45,0.0,14.5,1.6,8.0,14.5,12.77,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.18,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.14,0.0
2016,11,29,7,45,0.0,17.5,6.45,15.5,17.5,15.4,6.15
2016,11,29,8,0,0.0,28.0,6.5,16.0,28.0,24.68,14.74
2016,11,29,8,15,0.0,40.0,6.5,16.0,40.0,35.3,24.05
2016,11,29,8,30,0.0,52.0,6.5,16.0,52.0,46.59,33.87
2016,11,29,8,45,0.0,65.0,6.55,16.5,65.0,59.01,44.48
2016,11,29,9,0,0.0,78.0,6.6,17.0,78.0,71.48,54.97
2016,11,29,9,15,0.0,89.5,6.55,17.0,89.5,82.42,64.16
2016,11,29,9,30,0.0,101.0,6.5,17.0,101.0,93.43,73.32
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,66.41,50.41
2016,11,29,10,0,0.0,49.0,6.4,18.0,49.0,43.25,30.8
2016,11,29,10,15,6.0,109.0,6.3,18.0,112.0,104.37,82.0
2016,11,29,10,30,12.0,169.0,6.2,18.0,175.0,172.68,138.36
2016,11,29,10,45,6.0,98.5,6.1,18.5,101.5,93.59,72.61
2016,11,29,11,0,0.0,28.0,6.0,19.0,28.0,24.69,14.99
2016,11,29,11,15,0.0,71.5,5.85,19.0,71.5,63.25,47.04
2016,11,29,11,30,0.0,115.0,5.7,19.0,115.0,104.18,80.74
2016,11,29,11,45,0.0,80.5,5.6,19.0,80.5,71.26,53.56
2016,11,29,12,0,0.0,46.0,5.5,19.0,46.0,40.63,28.2
2016,11,29,12,15,0.0,93.0,5.4,19.0,93.0,82.69,63.0
