Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,30,0.0,140.0,5.3,19.0,140.0,129.25,101.2
2016,11,29,12,45,0.0,80.5,5.25,19.0,80.5,71.26,53.57
2016,11,29,13,0,0.0,21.0,5.2,19.0,21.0,18.52,9.82
2016,11,29,13,15,0.0,14.5,5.15,19.0,14.5,12.78,5.04
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,7.04,0.25
2016,11,29,13,45,152.0,95.5,5.1,19.5,163.5,245.06,201.89
2016,11,29,14,0,304.0,183.0,5.1,20.0,319.0,474.67,386.38
2016,11,29,14,15,152.0,142.5,4.9,20.0,210.5,280.26,228.56
2016,11,29,14,30,0.0,102.0,4.7,20.0,102.0,93.44,72.14
2016,11,29,14,45,0.0,92.5,4.55,20.0,92.5,84.42,64.92
2016,11,29,15,0,0.0,83.0,4.4,20.0,83.0,75.48,57.58
2016,11,29,15,15,316.5,70.0,4.1,19.5,153.0,302.04,249.81
2016,11,29,15,30,633.0,57.0,3.8,19.0,223.0,465.13,380.31
2016,11,29,15,45,557.5,54.0,3.5,19.0,181.0,389.05,315.08
2016,11,29,16,0,482.0,51.0,3.2,19.0,139.0,318.76,254.21
2016,11,29,16,15,390.5,41.5,3.05,18.5,100.0,240.97,187.0
2016,11,29,16,30,299.0,32.0,2.9,18.0,61.0,172.64,123.44
2016,11,29,16,45,149.5,16.0,2.75,17.5,30.5,79.4,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.65,15.0,8.0,7.28,0.0
2016,11,30,7,30,0.0,16.0,2.8,15.0,16.0,14.65,0.0
2016,11,30,7,45,48.5,32.5,3.0,15.5,39.0,61.11,39.94
2016,11,30,8,0,97.0,49.0,3.2,16.0,62.0,102.73,78.31
2016,11,30,8,15,123.5,67.0,3.2,16.0,90.0,140.77,112.11
2016,11,30,8,30,150.0,85.0,3.2,16.0,118.0,181.23,147.61
2016,11,30,8,45,167.5,102.0,3.25,16.0,146.0,217.48,179.09
2016,11,30,9,0,185.0,119.0,3.3,16.0,174.0,255.17,211.18
2016,11,30,9,15,199.0,133.5,3.45,16.5,199.5,300.53,248.35
2016,11,30,9,30,213.0,148.0,3.6,17.0,225.0,335.63,276.6
2016,11,30,9,45,269.0,156.0,3.75,17.5,263.0,394.7,324.48
2016,11,30,10,0,325.0,164.0,3.9,18.0,301.0,457.18,374.1
2016,11,30,10,15,198.0,182.0,4.05,18.0,267.0,370.08,302.08
2016,11,30,10,30,71.0,200.0,4.2,18.0,233.0,274.4,221.92
2016,11,30,10,45,170.0,208.5,4.35,18.5,292.0,387.03,314.2
2016,11,30,11,0,269.0,217.0,4.5,19.0,351.0,505.22,407.72
2016,11,30,11,15,277.0,222.0,4.55,19.0,363.5,522.86,420.82
2016,11,30,11,30,285.0,227.0,4.6,19.0,376.0,539.72,433.71
2016,11,30,11,45,304.5,226.5,4.65,19.5,387.5,559.46,448.39
2016,11,30,12,0,324.0,226.0,4.7,20.0,399.0,578.27,462.3
2016,11,30,12,15,219.0,234.0,4.75,20.0,350.5,472.64,378.86
2016,11,30,12,30,114.0,242.0,4.8,20.0,302.0,367.45,294.22
2016,11,30,12,45,174.0,236.0,4.85,20.0,326.0,431.87,346.89
2016,11,30,13,0,234.0,230.0,4.9,20.0,350.0,477.22,384.0
2016,11,30,13,15,120.0,198.0,4.8,20.0,259.5,332.23,267.53
2016,11,30,13,30,6.0,166.0,4.7,20.0,169.0,163.5,128.91
2016,11,30,13,45,138.0,176.5,4.65,20.0,238.5,317.22,257.52
2016,11,30,14,0,270.0,187.0,4.6,20.0,308.0,451.91,366.66
2016,11,30,14,15,257.5,175.0,4.45,20.0,284.0,419.42,340.63
2016,11,30,14,30,245.0,163.0,4.3,20.0,260.0,387.01,315.0
2016,11,30,14,45,234.0,149.5,4.2,20.0,235.0,354.03,288.75
2016,11,30,15,0,223.0,136.0,4.1,20.0,210.0,321.38,262.41
2016,11,30,15,15,210.0,119.5,4.0,19.5,182.0,284.06,232.26
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,247.5,202.02
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,203.29,164.32
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,161.57,128.13
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,118.46,90.51
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,71.61,48.76
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,31.85,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,44.47,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,103.97,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,200.88,140.42
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,292.51,232.49
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,364.83,299.16
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,443.16,368.44
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,508.75,425.4
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,576.64,482.2
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,634.11,528.46
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,691.61,571.42
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,735.56,603.06
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,784.41,637.86
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,824.8,666.71
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,862.84,693.62
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,893.71,713.84
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,921.54,731.81
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,942.33,746.1
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,959.63,758.07
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,969.64,763.97
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,975.92,767.42
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,975.44,767.35
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,971.19,764.85
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,959.52,755.85
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,944.23,744.48
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,922.34,729.61
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,897.15,712.44
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,865.18,690.35
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,830.41,666.12
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,788.73,636.09
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,745.08,604.31
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,693.45,566.03
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,646.62,530.77
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,585.27,482.9
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,524.72,433.31
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,453.76,372.8
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,386.24,313.09
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,304.41,241.01
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,230.93,168.89
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,103.86,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,6.82,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,96.61,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,190.52,132.7
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,280.27,225.98
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,351.63,292.74
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,429.12,362.1
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,493.5,417.81
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,560.18,473.09
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,617.83,519.98
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,675.66,563.83
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,724.92,598.8
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,765.82,626.71
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,806.87,656.26
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,845.71,683.88
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,876.03,703.83
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,903.41,721.62
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,924.97,737.0
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,943.15,750.12
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,953.51,756.44
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,960.23,760.38
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,960.11,760.62
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,956.31,758.48
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,947.8,752.17
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,935.61,743.4
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,914.42,728.92
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,889.94,712.18
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,858.92,690.98
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,825.15,667.62
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,783.55,637.66
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,739.98,605.89
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,689.38,568.25
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,643.54,533.59
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,582.55,484.51
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,522.35,433.98
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,451.46,373.15
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,384.02,313.17
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,302.22,240.84
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,228.78,168.32
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,102.98,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,10.46,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,20.92,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,143.61,97.48
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,272.63,219.5
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,343.33,285.58
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,416.69,351.99
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,482.8,409.97
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,551.53,468.01
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,517.42,439.19
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,459.37,390.24
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,610.42,513.51
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,763.23,627.53
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,804.17,654.47
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,842.91,680.37
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,873.62,700.0
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,901.41,717.35
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,913.11,723.17
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,930.18,732.94
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,792.06,632.39
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,606.52,491.36
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,663.2,536.93
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,700.61,565.63
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,466.32,383.15
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,205.15,168.08
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,350.57,292.04
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,476.41,393.87
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,570.26,468.94
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,645.62,528.14
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,572.53,472.08
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,508.15,422.68
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,468.24,391.63
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,428.42,359.68
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,383.94,323.24
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,339.99,286.22
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,289.06,241.87
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,240.9,198.75
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,186.77,150.08
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,137.31,101.24
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,62.34,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.28,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,19.18,8.26
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,32.55,22.38
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,49.75,38.16
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,66.7,53.6
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,82.66,67.88
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,98.83,82.11
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,115.48,96.77
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,132.64,111.71
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,143.29,120.53
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,154.15,129.42
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,167.78,140.9
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,181.71,152.54
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,155.75,129.68
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,130.42,107.45
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,157.74,130.81
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,185.77,154.38
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,279.5,233.32
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,360.56,299.12
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,288.52,238.92
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,202.03,166.68
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,162.74,134.08
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,124.75,101.93
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,106.15,86.51
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,87.96,71.2
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,106.28,87.15
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,125.74,103.96
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,124.59,103.11
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,123.73,102.57
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,112.04,92.67
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,100.49,82.81
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,86.81,71.08
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,73.23,59.25
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,59.13,46.66
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,45.03,33.93
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,31.41,21.55
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,18.5,9.39
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,9.23,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,16.37,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,123.38,76.53
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,235.83,186.46
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,304.75,249.53
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,381.03,316.14
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,446.13,371.22
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,514.73,426.82
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,568.33,471.33
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,626.63,517.63
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,678.18,555.79
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,729.12,592.74
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,769.25,621.66
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,807.36,648.9
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,837.63,670.25
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,865.18,689.6
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,885.77,701.66
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,903.18,711.47
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,913.4,716.81
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,920.19,719.93
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,920.07,720.53
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,916.45,718.91
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,905.06,711.24
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,890.32,701.42
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,770.93,616.29
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,640.14,519.24
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,571.87,467.34
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,490.37,403.86
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,604.78,498.03
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,690.62,563.58
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,636.52,521.56
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,582.35,479.79
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,525.91,434.34
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,467.22,385.82
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,396.06,325.83
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,329.57,267.92
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,251.52,200.04
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,182.76,133.99
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,83.41,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,4.55,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,14.08,3.64
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,23.81,14.49
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,36.02,25.69
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,48.5,37.0
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,62.06,49.18
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,75.65,61.25
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,87.65,71.78
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,99.74,82.28
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,53.0,41.22
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,12.32,5.26
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,75.06,60.51
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,147.44,123.09
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,154.53,128.71
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,161.81,134.56
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,84.68,68.21
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,17.63,9.8
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,18.07,10.16
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,18.52,10.51
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,31.33,21.67
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,44.17,32.83
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,25.58,16.68
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,7.05,0.5
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,41.06,30.21
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,75.36,59.99
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,65.01,50.98
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,54.78,42.13
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,33.07,23.32
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,11.44,4.41
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,10.55,3.65
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,9.67,2.89
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,246.61,212.73
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,436.84,368.01
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,363.79,304.3
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,295.79,244.84
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,219.64,177.19
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,153.9,114.04
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,70.08,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,60.91,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,156.48,88.05
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,253.85,200.58
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,325.2,267.85
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,399.57,334.56
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,467.96,394.4
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,539.67,454.78
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,597.85,502.3
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,656.43,547.51
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,708.22,584.59
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,759.17,620.14
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,792.5,641.38
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,830.66,665.78
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,862.14,685.33
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,890.77,702.65
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,911.48,713.61
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,928.87,721.98
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,939.6,724.99
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,946.77,725.54
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,946.89,721.66
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,943.39,715.29
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,933.34,704.4
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,919.78,691.48
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,898.13,677.99
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,873.32,662.55
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,841.47,643.34
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,807.01,622.19
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,773.05,601.9
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,729.55,574.22
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,676.68,538.94
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,623.27,502.03
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,562.92,455.91
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,503.55,408.51
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,431.72,349.94
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,363.76,292.22
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,287.15,225.73
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,215.57,156.58
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,97.27,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.82,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,7.02,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,12.3,4.7
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,18.91,10.81
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,25.53,16.85
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,32.17,22.8
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,38.81,28.68
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,45.01,34.17
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,51.22,39.6
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,143.0,120.49
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,240.39,203.96
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,223.99,188.85
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,192.44,161.1
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,317.67,268.21
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,417.56,351.28
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,513.11,430.24
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,594.01,496.34
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,553.7,461.3
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,511.25,425.0
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,417.95,348.41
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,324.78,270.38
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,441.2,369.78
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,555.11,464.03
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,506.93,424.1
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,442.87,371.99
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,424.55,357.89
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,421.06,355.35
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,320.18,271.14
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,226.13,190.88
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,206.75,174.76
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,187.64,158.5
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,165.53,139.62
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,143.79,120.72
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,118.42,98.26
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,93.66,75.96
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,67.42,52.13
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,41.99,28.13
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,18.45,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,74.63,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,169.1,83.08
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,271.56,217.66
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,346.97,292.14
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,429.24,368.43
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,497.16,430.6
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,567.72,492.81
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,627.87,544.55
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,688.31,593.48
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,741.04,633.27
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,785.74,665.84
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,827.93,696.79
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,867.89,725.6
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,900.84,747.46
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,930.83,766.91
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,953.63,782.29
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,972.95,795.19
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,984.61,801.18
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,992.52,804.63
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,993.4,804.61
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,990.44,802.08
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,980.99,794.17
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,967.8,783.81
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,946.03,768.3
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,920.87,750.48
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,889.89,728.85
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,855.93,704.93
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,813.51,674.04
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,769.06,641.3
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,716.91,602.08
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,669.46,565.8
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,607.3,515.27
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,545.82,462.77
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,473.14,399.59
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,403.83,337.05
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,320.5,262.07
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,245.3,185.94
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,110.79,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
